Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,9.89,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,19.83,10.43
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,37.84,27.03
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,54.98,42.57
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,72.63,58.45
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,89.74,73.66
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,107.45,89.34
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,125.01,104.68
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,180.1,152.71
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,222.73,189.14
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,174.06,146.25
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,121.55,100.04
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,199.5,167.36
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,266.8,224.18
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,232.4,194.19
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,192.96,160.21
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,228.22,189.56
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,253.43,209.94
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,198.63,163.78
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,145.64,119.14
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,164.75,135.25
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,182.46,149.97
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,136.99,111.75
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,92.57,74.25
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,126.77,103.1
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,157.63,128.79
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,109.1,88.25
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,58.91,45.65
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,97.9,83.2
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,131.55,113.53
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,121.35,104.58
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,110.9,95.39
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,99.03,84.83
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,86.89,73.89
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,73.55,61.82
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,61.09,50.3
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,46.32,36.39
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,31.38,22.17
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,18.8,8.04
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.69,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,7.39,0.34
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,12.75,5.39
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,18.12,10.31
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,24.32,15.94
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,30.54,21.53
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,35.95,26.32
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,41.36,31.07
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,49.27,37.98
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,57.21,44.85
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,77.51,62.44
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,98.39,80.35
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,93.87,76.11
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,89.62,72.2
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,120.65,98.62
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,151.37,124.41
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,99.99,80.69
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,50.63,38.35
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,67.75,53.13
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,84.84,67.76
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,118.22,95.98
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,150.4,122.8
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,129.19,104.98
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,108.47,87.62
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,156.38,126.59
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,195.08,157.01
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,147.72,119.32
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,108.3,87.92
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,122.44,104.84
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,138.83,119.55
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,128.13,110.45
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,117.15,101.07
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,104.48,89.88
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,91.5,78.25
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,77.9,65.85
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,64.02,52.98
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,49.52,39.35
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,34.75,25.27
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,21.38,10.45
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,7.68,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,165.34,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,329.14,259.29
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,412.74,345.25
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,498.46,419.91
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,552.23,464.27
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,604.68,505.14
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,633.68,526.81
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,665.24,549.64
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,509.83,423.84
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,326.96,271.51
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,530.41,438.91
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,701.33,569.73
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,693.54,559.35
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,682.08,547.66
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,663.84,531.78
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,642.1,513.03
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,610.89,485.98
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,580.07,458.75
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,545.12,428.82
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,507.51,396.03
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,421.37,326.94
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,345.34,267.87
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,348.46,261.75
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,325.64,230.79
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,270.0,180.88
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,217.21,135.05
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,163.34,93.25
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,109.72,61.7
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,65.63,52.36
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,63.89,50.99
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,62.05,49.59
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,60.23,48.18
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,56.74,45.17
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,53.19,42.05
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,49.43,38.82
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,41.94,32.1
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,35.88,26.47
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.76,20.52
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,20.73,10.13
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,196.53,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,394.38,316.22
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,477.73,406.34
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,562.13,481.47
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,613.82,524.94
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,663.57,564.05
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,694.15,586.28
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,714.99,599.85
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,730.24,608.51
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,742.02,614.22
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,743.36,612.51
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,740.94,608.07
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,730.42,597.61
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,716.13,583.19
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,695.73,565.01
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,671.72,543.84
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,641.22,516.38
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,607.59,486.15
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,569.79,453.05
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,529.19,416.99
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,484.03,375.8
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,436.73,332.11
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,386.4,285.93
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,334.55,237.92
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,280.09,188.17
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,224.98,139.76
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,169.14,95.83
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,113.36,62.5
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,65.67,52.81
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,64.2,51.66
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,61.9,49.84
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,53.81,42.83
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,51.62,41.04
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,49.45,39.2
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,45.93,36.14
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,42.42,32.96
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,36.53,27.42
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,30.64,21.62
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,21.68,11.4
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,11.95,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,97.67,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,195.28,155.08
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,250.55,213.84
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,306.34,265.37
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,346.65,301.47
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,386.06,335.26
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,418.29,362.25
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,449.01,387.12
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,430.0,369.01
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,425.13,362.39
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,578.16,488.06
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,699.62,582.57
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,692.43,572.67
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,681.59,560.93
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,662.64,543.16
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,640.3,522.62
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,612.05,497.65
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,583.79,472.06
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,547.83,439.5
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,509.27,404.32
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,467.02,365.68
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,422.81,324.68
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,375.33,280.85
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,326.5,235.41
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,268.92,186.22
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,217.08,144.34
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,179.81,121.92
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,162.37,119.76
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,77.09,63.05
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,9.89,3.26
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,9.06,2.55
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,8.23,1.83
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,6.99,0.71
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,5.75,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,4.93,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.1,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,2.87,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.64,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.82,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,109.54,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,219.12,171.33
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,301.59,253.89
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,387.52,330.58
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,442.88,378.45
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,497.88,423.96
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,543.31,459.63
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,583.19,489.69
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,607.6,506.92
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,628.8,521.26
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,372.6,313.26
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,90.22,71.82
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,96.1,76.89
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,101.94,81.54
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,76.55,59.79
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,52.28,39.05
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,93.9,74.07
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,135.7,108.65
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,122.55,97.62
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,109.73,86.95
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,86.86,67.86
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,63.99,48.68
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,67.75,51.89
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,71.5,55.1
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,60.21,45.61
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,48.93,36.12
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,47.25,34.76
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,45.57,33.4
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,66.84,54.09
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,86.14,71.3
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,78.34,64.53
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,70.46,57.67
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,62.14,50.36
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,53.75,42.9
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,44.7,34.82
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,35.55,26.52
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,26.83,18.45
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,18.13,10.35
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,10.69,2.94
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.41,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.71,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,163.68,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,327.09,255.49
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,413.15,343.95
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,501.53,420.03
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,558.15,466.9
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,613.48,510.29
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,642.05,531.09
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,673.22,553.05
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,693.09,566.09
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,709.46,576.29
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,713.43,575.35
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,713.71,571.83
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,701.37,559.23
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,691.12,547.71
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,672.37,530.41
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,650.2,510.49
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,623.33,487.23
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,593.18,461.15
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,557.28,430.04
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,518.65,396.29
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,476.53,359.4
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,432.0,319.79
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,383.82,276.82
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,334.08,232.1
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,281.54,185.09
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,228.01,138.9
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,173.69,96.89
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,119.39,63.78
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,65.36,50.99
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,63.28,49.38
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,61.36,47.95
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,53.5,41.32
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,50.95,39.27
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,48.39,37.16
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,45.29,34.56
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,42.22,31.86
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,36.8,26.92
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,31.41,21.75
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,22.97,12.86
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,13.3,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,39.29,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,84.04,61.87
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,123.83,100.66
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,161.83,134.89
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,192.48,161.72
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,222.16,186.86
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,247.02,207.06
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,271.13,226.06
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,287.56,238.03
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,302.86,248.83
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,267.61,218.47
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,247.08,200.13
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,254.88,205.65
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,262.28,210.75
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,207.48,165.43
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,150.6,118.45
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,133.91,104.63
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,117.89,91.35
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,296.4,235.31
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,442.02,345.23
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,365.89,283.8
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,304.76,236.17
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,237.89,184.36
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,183.55,143.07
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,127.88,98.79
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,72.32,54.09
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,120.88,93.11
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,159.56,124.3
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,130.27,106.82
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,115.13,94.16
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,108.84,89.16
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,105.95,87.03
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,81.86,66.29
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,60.71,47.92
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,56.16,44.12
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,51.58,40.12
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,43.89,33.1
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,36.05,25.72
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,25.58,15.12
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,14.92,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,7.68,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,178.52,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,358.41,283.92
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,444.16,376.83
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,524.81,450.48
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,579.28,499.01
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,631.79,543.63
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,666.45,572.1
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,698.12,597.15
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,715.92,609.36
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,730.16,618.45
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,734.47,620.34
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,734.99,619.28
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,721.63,606.27
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,710.37,593.96
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,691.57,576.44
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,669.23,555.89
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,640.82,529.21
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,609.21,499.62
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,572.93,466.72
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,533.87,430.89
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,490.46,390.84
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,444.92,348.17
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,396.1,301.98
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,345.73,253.99
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,292.95,204.33
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,239.49,155.69
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,184.53,110.14
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,129.66,73.67
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,67.57,54.88
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,63.18,51.11
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,77.81,64.45
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,96.45,81.44
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,89.43,75.43
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,82.2,69.15
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,71.95,59.98
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,61.34,50.29
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,50.24,39.94
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,38.8,29.08
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,28.26,18.15
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,17.4,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,9.39,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,181.19,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,363.37,292.18
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,450.64,386.57
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,540.08,467.18
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,588.92,509.7
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,643.78,554.85
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,679.05,582.94
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,711.26,607.52
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,729.39,619.31
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,743.89,627.95
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,747.8,627.75
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,747.85,624.66
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,733.92,611.12
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,722.12,598.32
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,703.07,579.53
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,680.44,557.87
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,651.04,530.74
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,618.58,500.98
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,582.11,468.76
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,542.85,433.66
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,498.75,393.41
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,452.49,350.6
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,403.2,305.2
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,352.4,257.87
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,299.34,208.75
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,245.59,160.36
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,190.32,114.72
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,128.48,72.05
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,72.18,59.38
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,64.67,52.84
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,63.2,51.76
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,61.76,50.68
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,59.04,48.33
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,56.31,45.92
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,52.62,42.74
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,44.94,35.75
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,39.74,30.8
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,34.57,25.63
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,28.29,18.62
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,23.24,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,168.56,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,337.22,269.62
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,424.53,361.16
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,514.23,439.36
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,568.97,484.2
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,622.38,525.09
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,515.56,437.61
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,394.73,335.89
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,462.94,390.6
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,513.82,428.73
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,480.17,398.45
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,461.05,380.1
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,485.35,397.39
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,518.93,420.58
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,472.19,381.57
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,438.64,353.31
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,438.34,351.11
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,435.54,346.41
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,434.62,344.59
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,434.14,342.32
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,387.69,304.36
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,350.18,273.81
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,322.33,250.42
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,295.06,227.33
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,264.75,201.83
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,235.86,178.02
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,207.94,153.23
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,174.64,127.28
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,143.84,113.45
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,143.71,121.06
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,99.47,82.84
