Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,82.14,63.53
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,80.35,62.38
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,78.45,61.14
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,75.92,59.22
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,73.35,57.22
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,67.84,52.85
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,59.8,46.12
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,50.56,37.99
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,41.14,29.41
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,27.58,16.6
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.53,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,180.49,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,358.6,292.11
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,471.29,399.06
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,590.3,503.1
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,675.24,574.05
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,755.72,638.13
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,812.13,680.03
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,866.82,719.1
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,907.08,746.24
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,944.47,770.74
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,958.11,776.61
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,978.93,787.98
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,991.77,793.43
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,1000.71,796.16
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,999.96,792.01
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,995.08,785.13
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,983.4,773.57
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,967.59,759.31
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,943.92,740.79
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,916.37,719.65
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,882.65,693.04
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,845.47,664.07
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,803.82,632.9
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,759.15,597.01
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,709.58,556.04
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,657.61,512.49
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,602.68,466.42
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,545.95,417.76
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,486.59,365.89
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,426.16,311.93
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,364.08,255.83
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,301.6,199.6
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,238.29,145.29
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,175.69,98.0
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,113.07,64.68
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,77.73,61.18
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,75.55,59.52
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,73.21,57.7
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,70.88,56.03
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,61.24,47.97
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,58.44,45.7
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,55.54,43.32
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,51.58,40.1
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,47.58,36.69
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,41.59,31.32
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,32.65,23.08
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,22.96,13.57
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,13.16,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,200.87,46.6
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,397.17,320.28
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,506.15,415.75
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,620.95,506.22
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,696.7,560.82
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,766.73,607.58
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,821.74,647.38
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,874.84,684.42
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,911.66,709.57
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,945.44,731.95
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,968.82,743.28
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,977.6,744.74
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,986.34,745.06
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,991.17,742.91
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,989.39,739.4
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,983.59,733.53
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,969.82,721.28
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,952.1,706.76
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,928.48,689.9
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,901.16,670.78
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,867.75,647.04
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,831.12,621.23
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,789.58,592.47
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,745.3,560.16
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,696.8,523.4
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,646.42,484.4
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,573.91,428.92
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,512.81,382.05
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,472.03,347.23
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,422.73,302.26
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,363.25,251.07
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,303.78,199.78
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,243.54,149.8
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,175.34,98.97
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,115.42,67.06
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,81.02,63.39
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,80.13,62.87
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,79.18,62.28
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,77.36,61.07
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,68.95,54.19
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,65.63,51.53
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,62.16,48.7
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,57.63,45.15
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,52.98,41.32
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,45.99,35.09
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,38.87,28.45
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,26.54,16.6
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,13.27,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,138.07,52.04
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,263.9,212.85
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,367.49,304.37
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,477.27,395.18
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,309.87,258.73
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,102.74,81.56
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,157.57,128.42
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,230.83,188.48
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,575.55,466.01
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,877.66,681.07
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,905.73,693.1
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,930.51,705.64
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,717.69,551.81
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,472.24,364.74
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,484.56,373.63
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,495.71,380.02
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,585.71,446.39
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,685.82,516.66
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,691.74,519.6
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,694.59,521.15
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,725.61,542.23
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,740.18,551.43
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,709.99,529.52
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,677.84,506.25
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,663.93,496.63
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,635.97,475.36
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,583.61,434.54
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,529.93,391.66
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,463.06,339.51
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,413.26,301.1
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,364.04,260.68
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,315.04,220.25
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,266.13,181.79
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,220.2,148.75
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,180.53,127.57
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,170.78,136.91
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,159.68,128.21
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,147.88,118.91
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,142.12,114.74
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,142.08,115.31
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,128.0,104.08
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,113.43,92.26
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,96.94,78.72
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,79.91,64.32
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,62.89,49.4
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,45.41,33.74
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,29.09,18.57
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,120.71,57.8
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,255.82,205.15
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,357.92,295.06
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,465.92,385.5
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,543.22,447.32
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,622.07,507.82
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,684.21,553.15
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,754.29,603.04
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,589.75,474.19
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,427.09,341.84
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,280.13,224.21
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,147.36,114.6
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,287.61,227.93
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,414.7,327.28
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,708.64,558.18
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,935.6,724.8
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,929.09,716.88
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,918.52,707.58
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,898.45,692.26
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,874.72,674.52
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,849.7,656.24
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,812.85,629.51
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,774.23,599.66
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,732.9,567.05
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,687.8,530.31
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,640.19,491.03
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,588.18,448.36
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,534.69,403.51
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,479.11,356.05
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,422.18,306.3
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,363.48,254.41
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,304.62,202.47
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,244.12,151.16
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,183.85,105.57
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,114.66,65.29
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,77.74,60.4
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,76.17,59.28
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,74.46,58.03
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,72.8,56.95
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,71.07,55.8
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,67.65,53.16
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,58.71,45.69
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,54.39,42.22
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,49.96,38.49
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,43.24,32.53
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,36.37,26.19
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,27.76,17.72
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,20.9,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,203.52,121.11
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,387.02,320.29
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,492.36,412.9
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,602.68,503.25
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,678.18,561.55
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,754.2,617.09
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,809.31,655.41
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,857.19,687.2
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,895.11,709.64
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,930.08,729.51
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,954.59,741.73
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,975.54,751.36
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,985.41,753.72
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,980.09,745.93
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,978.69,741.18
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,973.36,733.94
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,960.02,721.98
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,942.82,707.72
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,919.46,690.45
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,892.48,670.92
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,859.73,646.75
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,823.83,620.55
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,783.26,591.55
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,740.02,559.2
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,692.01,521.76
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,642.18,482.32
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,589.35,440.53
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,535.15,396.59
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,478.75,349.33
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,422.01,300.79
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,363.5,250.69
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,305.0,200.48
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,238.6,146.09
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,179.84,102.54
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,121.41,70.56
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,84.74,65.91
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,84.07,65.6
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,83.35,65.22
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,74.19,57.83
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,72.36,56.62
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,69.59,54.58
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,66.72,52.41
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,62.08,48.72
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,57.31,44.76
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,49.75,38.11
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,42.0,31.0
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,27.47,17.49
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,14.8,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,162.99,103.17
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,303.65,246.16
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,402.85,332.37
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,507.76,417.92
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,592.7,483.24
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,675.02,543.49
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,409.93,335.75
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,80.54,61.3
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,80.26,61.04
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,80.32,60.73
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,74.86,55.94
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,69.87,51.6
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,86.61,64.86
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,103.73,78.25
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,135.23,103.18
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,166.61,127.73
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,145.45,110.55
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,124.98,94.06
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,117.03,87.7
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,109.21,81.44
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,119.2,89.11
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,129.02,96.56
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,131.97,98.82
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,134.82,101.01
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,133.94,100.12
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,133.05,99.24
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,132.56,98.88
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,132.06,98.53
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,126.31,93.94
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,120.73,89.53
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,109.51,80.91
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,98.44,72.39
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,87.58,64.0
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,76.7,55.55
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,63.26,45.02
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,49.85,36.19
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,103.11,80.65
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,149.47,119.13
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,128.36,102.25
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,106.78,84.83
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,93.79,74.38
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,80.67,63.64
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,67.43,52.59
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,54.06,41.2
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,40.93,29.79
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,27.26,17.73
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,16.9,8.36
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.57,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.41,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.05,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.1,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,7.39,0.51
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,10.69,3.34
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,13.99,6.13
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,17.31,8.88
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,37.62,25.8
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,42.61
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.23
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.84
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,80.1,60.11
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,93.37,70.67
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,82.66,61.68
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,72.48,53.2
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,87.05,64.79
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,101.78,76.44
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,138.44,105.39
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,174.87,133.78
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,175.82,134.33
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,176.72,134.9
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,170.77,129.85
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,164.92,124.93
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,179.46,136.19
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,193.56,147.06
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,237.47,180.57
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,279.35,212.05
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,316.56,240.13
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,349.81,264.75
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,348.59,263.22
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,344.74,259.48
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,303.67,228.58
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,266.65,201.09
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,260.12,193.12
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,254.51,186.28
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,209.21,152.55
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,176.46,140.88
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,180.51,144.6
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,180.85,145.3
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,158.81,127.87
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,145.15,117.22
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,130.31,105.21
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,114.89,92.58
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,82.22,65.2
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,54.15,41.27
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,46.9,34.95
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,39.44,28.18
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,28.49,18.03
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,16.38,0.67
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,19.17,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,180.53,126.21
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,297.89,240.34
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,397.34,325.4
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,502.17,410.14
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,599.25,484.7
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,695.38,555.2
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,755.24,596.53
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,813.71,635.85
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,865.56,668.54
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,909.04,694.72
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,936.77,710.17
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,961.01,723.28
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,980.53,733.23
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,984.85,733.1
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,984.79,730.03
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,980.73,724.54
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,971.65,715.95
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,958.47,704.89
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,935.45,688.86
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,908.65,670.48
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,876.46,647.25
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,840.81,621.79
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,799.76,593.87
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,755.83,561.61
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,708.01,525.91
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,657.76,487.56
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,603.54,445.28
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,547.68,400.52
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,489.32,352.57
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,429.79,302.39
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,368.6,249.95
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,307.07,197.11
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,245.08,145.84
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,183.84,100.42
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,122.63,66.95
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,80.18,61.09
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,78.17,59.65
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,75.98,58.03
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,65.22,49.36
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,63.5,48.22
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,61.22,46.58
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,58.89,44.86
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,54.73,41.69
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,50.48,38.3
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,41.71,30.7
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,37.14,26.48
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,27.29,17.27
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,17.29,2.22
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,56.14,37.71
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,119.01,95.7
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,172.89,143.59
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,225.83,189.7
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,270.66,227.31
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,315.66,263.89
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,340.3,282.84
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,363.29,300.13
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,624.55,513.53
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,859.71,693.75
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,766.82,618.11
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,657.03,528.58
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,674.28,538.62
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,688.95,546.24
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,421.18,336.99
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,128.97,99.46
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,74.78,55.6
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,22.49,12.81
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,40.47,27.51
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,58.5,42.17
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,59.37,42.84
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,60.23,43.51
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,183.69,143.02
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,303.93,237.59
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,387.85,302.69
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,457.47,355.18
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,372.5,289.27
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,294.26,228.63
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,265.76,206.16
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,232.82,180.2
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,183.32,141.75
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,134.5,103.43
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,159.32,123.36
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,181.77,141.38
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,185.02,140.35
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,179.31,147.48
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,183.49,151.43
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,174.7,144.47
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,159.39,132.19
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,149.66,124.58
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,134.64,112.29
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,119.26,99.5
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,102.11,84.89
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,84.57,69.62
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,65.68,52.8
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,49.04,37.66
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,33.6,23.22
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.15,3.84
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,9.82,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,103.21,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,305.11,238.0
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,459.39,385.17
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,559.08,470.59
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,662.68,553.5
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,734.69,607.25
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,801.03,653.78
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,854.12,688.32
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,905.17,720.09
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,941.64,740.82
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,975.05,759.07
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,985.8,761.3
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,1004.19,768.99
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,1013.2,769.16
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,1018.29,766.89
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,1015.49,763.36
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,1008.62,757.38
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,994.8,745.56
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,976.97,731.33
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,952.49,714.59
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,924.24,695.4
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,889.86,670.75
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,852.15,643.84
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,809.83,614.61
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,764.7,581.06
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,715.62,542.98
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,664.31,502.42
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,609.81,459.23
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,553.69,413.51
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,494.72,364.29
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,434.86,312.99
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,373.71,259.66
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,312.34,205.94
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,250.67,153.93
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,190.19,108.03
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,129.16,73.11
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,84.61,66.07
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,73.33,56.79
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,72.48,56.28
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,70.75,55.12
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,68.93,53.88
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,66.51,52.12
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,64.03,50.27
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,54.75,42.51
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,50.69,39.16
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,44.75,33.95
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,38.73,28.41
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,28.51,18.79
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,18.1,4.62
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,9.39,0.0
