Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,106.57,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,303.49,236.32
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,452.3,370.87
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,550.93,452.4
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,653.26,531.47
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,726.15,583.17
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,799.22,632.11
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,846.04,662.34
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,897.35,694.95
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,934.75,715.79
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,969.11,734.18
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,991.48,744.54
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,998.69,744.95
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,1008.63,747.45
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,1014.67,747.51
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,1012.81,743.49
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,1006.88,737.09
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,992.56,724.72
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,974.3,710.13
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,950.32,693.43
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,922.6,674.47
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,888.8,650.92
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,851.69,625.28
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,809.51,597.35
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,764.54,565.24
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,716.13,529.3
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,665.51,490.88
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,611.35,449.51
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,555.61,405.65
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,497.06,358.51
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,437.64,309.19
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,376.78,257.5
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,315.67,205.28
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,253.53,153.77
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,191.87,107.42
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,130.61,72.8
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,84.69,65.54
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,73.35,56.32
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,72.5,55.8
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,71.13,54.96
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,69.68,54.06
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,66.93,51.93
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,64.08,49.67
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,54.8,42.11
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,50.73,38.87
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,44.79,33.71
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,38.76,28.21
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.96,19.08
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.99,5.84
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,127.49,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,288.96,229.14
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,432.6,359.27
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,531.73,442.43
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,634.34,523.3
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,708.99,578.41
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,783.83,630.86
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,837.7,666.27
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,883.57,694.91
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,921.67,717.36
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,956.76,737.34
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,980.04,749.1
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,999.68,758.41
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,1009.78,761.31
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,1004.31,753.94
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1002.42,749.0
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,996.54,741.57
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,983.29,728.41
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,966.12,712.98
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,941.95,695.57
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,914.14,675.9
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,881.12,651.57
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,844.81,625.2
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,803.14,596.2
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,758.77,563.41
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,710.85,526.49
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,660.75,487.36
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,607.32,445.92
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,552.34,402.21
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,494.68,355.32
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,436.1,306.47
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,375.86,255.38
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,315.45,203.98
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,254.01,153.41
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,193.17,107.97
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,132.92,73.82
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,86.67,66.28
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,75.26,57.14
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,74.2,56.46
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,72.57,55.43
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,70.85,54.32
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,67.81,52.09
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,64.64,49.71
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,55.71,42.43
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,52.1,39.54
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,45.85,34.19
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,39.48,28.47
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,29.3,19.14
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,18.92,6.31
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,9.82,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,61.9,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,167.84,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,322.58,256.14
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,466.5,383.67
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,563.4,463.55
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,663.71,541.03
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,734.45,592.01
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,805.16,640.37
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,850.29,668.24
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,900.13,698.58
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,935.97,718.65
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,968.74,736.34
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,991.09,747.48
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,1009.78,756.24
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,1006.86,751.06
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,1011.8,751.54
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,1008.84,747.98
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,1001.89,742.05
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,987.61,730.39
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,969.43,716.37
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,945.15,698.46
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,917.19,678.25
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,883.6,654.6
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,846.74,628.73
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,804.9,600.3
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,760.33,567.69
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,711.65,531.4
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,660.88,492.68
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,607.06,450.54
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,551.75,406.08
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,494.22,358.12
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,435.93,308.42
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,375.8,257.48
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,315.51,206.01
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,254.51,155.12
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,194.29,109.55
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,146.33,89.97
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,147.22,115.95
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,109.5,85.4
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,75.33,57.43
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,73.77,56.48
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,72.13,55.44
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,69.87,53.86
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,61.86,47.36
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,58.09,44.56
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,54.23,41.55
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,48.06,36.25
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,41.81,30.6
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,31.33,20.92
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,20.62,7.97
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,27.0,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,79.07,2.97
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,187.96,148.2
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,282.53,232.9
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,371.91,309.56
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,484.24,400.73
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,293.11,243.16
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,74.44,56.69
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,62.22,46.41
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,52.22,37.86
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,111.72,86.57
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,175.62,137.58
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,379.52,300.21
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,545.84,426.16
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,777.99,600.33
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,966.88,730.78
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,897.19,678.99
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,810.79,613.09
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,894.7,675.09
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,944.5,707.48
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,871.2,655.23
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,777.65,584.8
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,730.02,549.19
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,682.79,513.41
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,735.99,555.97
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,760.13,575.79
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,715.82,541.65
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,668.42,504.63
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,615.28,461.96
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,560.36,416.81
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,503.04,367.83
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,443.83,316.26
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,381.69,262.85
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,319.29,208.9
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,258.84,158.28
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,200.53,114.38
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,139.42,78.54
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,79.95,61.12
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,91.8,71.18
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,114.44,90.18
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,90.24,70.47
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,71.03,54.73
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,66.93,51.59
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,62.59,48.18
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,58.59,45.18
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,50.02,38.07
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,44.06,32.94
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,37.98,27.46
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,28.96,19.11
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,19.82,8.05
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.82,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,25.34,1.86
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,174.34,138.69
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,311.99,258.03
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,378.84,315.09
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,447.03,370.68
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,502.83,413.45
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,558.84,454.54
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,747.26,592.8
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,925.4,713.08
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,819.45,632.89
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,688.61,532.99
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,868.99,662.53
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,1018.62,759.64
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,1027.85,761.13
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,1033.22,761.48
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,1029.49,755.94
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1021.7,748.06
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1006.98,736.26
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,988.28,722.09
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,962.52,704.52
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,933.09,684.63
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,890.78,655.18
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,845.87,623.98
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,804.71,595.02
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,761.0,563.04
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,698.57,514.68
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,632.62,464.18
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,581.14,425.14
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,529.66,385.73
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,484.1,349.79
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,435.93,310.75
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,380.04,262.21
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,317.84,206.32
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,260.91,166.99
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,232.86,154.23
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,171.54,110.76
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,102.4,78.84
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,91.21,69.99
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,86.96,66.73
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,74.43,56.72
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,69.44,52.9
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,75.35,58.19
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,82.31,64.37
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,72.29,56.32
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,61.58,47.48
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,54.59,41.56
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,47.44,35.21
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,33.17,22.42
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,20.98,9.13
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,11.52,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,41.04,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,127.11,50.19
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,250.36,201.23
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,363.36,301.13
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,454.05,378.2
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,548.64,454.13
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,622.72,509.82
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,705.54,569.7
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,762.1,609.93
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,816.94,648.53
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,729.89,580.43
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,623.45,494.88
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,677.61,534.12
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,751.34,585.71
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,707.82,549.46
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,682.7,526.93
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,706.73,542.43
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,728.16,555.67
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,779.78,591.37
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,811.9,612.81
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,722.56,545.23
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,650.15,489.57
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,670.02,504.01
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,689.96,517.5
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,681.32,510.18
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,668.69,499.89
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,621.08,463.23
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,574.47,427.32
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,563.42,418.53
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,538.89,397.28
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,457.58,335.07
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,402.78,295.16
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,357.9,261.68
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,329.17,240.59
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,280.52,205.9
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,253.17,188.32
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,192.69,135.11
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,115.34,90.17
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,106.82,83.51
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,97.53,76.1
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,95.65,74.96
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,93.6,73.67
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,89.82,70.91
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,85.8,67.91
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,77.32,61.12
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,70.35,55.45
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,60.84,47.33
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,51.07,38.65
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,36.51,25.5
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,21.99,10.36
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,11.95,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.28,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,7.39,0.41
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,12.33,4.75
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,18.11,9.77
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,23.91,14.74
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,196.56,162.98
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,369.29,303.51
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,556.34,451.23
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,752.86,597.44
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,742.48,585.32
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,728.13,571.46
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,487.62,385.88
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,211.19,164.23
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,336.53,263.01
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,443.13,343.59
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,434.45,335.36
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,425.82,327.68
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,434.19,332.79
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,441.83,337.33
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,269.22,206.02
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,104.18,76.96
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,126.42,94.37
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,148.27,111.14
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,221.76,167.76
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,292.87,221.5
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,383.66,289.33
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,459.64,344.23
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,437.49,327.26
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,415.45,310.52
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,434.52,321.6
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,427.12,307.74
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,358.49,257.32
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,331.77,242.94
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,291.62,207.73
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,240.96,165.15
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,178.74,118.17
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,102.43,79.98
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,100.95,79.05
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,99.25,77.89
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,97.46,76.82
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,95.5,75.62
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,90.43,71.61
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,84.99,67.25
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,77.34,61.05
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,71.05,55.85
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,60.93,47.12
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.47,37.83
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,36.93,25.59
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,23.46,11.58
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,12.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,33.77,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,104.28,57.75
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,220.14,177.24
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,349.08,288.01
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,214.47,177.89
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,56.02,41.68
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,50.94,37.3
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,47.19,33.91
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,63.9,47.56
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,81.71,61.91
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,88.62,67.04
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,95.54,72.12
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,184.2,143.11
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,295.95,229.95
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,343.23,265.43
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,389.12,299.38
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,284.32,217.91
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,176.31,133.27
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,156.03,117.13
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,136.33,101.44
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,113.69,83.71
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,91.47,66.29
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,92.27,66.88
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,93.04,67.45
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,355.95,271.23
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,588.91,441.29
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,602.52,450.46
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,605.21,451.56
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,462.08,345.69
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,350.84,263.21
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,252.15,189.54
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,160.95,120.37
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,154.51,115.65
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,148.23,110.98
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,125.76,93.76
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,103.64,76.72
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,90.18,66.29
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,76.64,58.39
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,103.2,80.63
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,127.9,101.35
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,121.15,96.27
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,114.29,91.08
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,100.65,80.11
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,86.87,68.86
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,81.16,64.32
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,83.78,66.78
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,73.0,57.4
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,60.09,45.88
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,41.62,29.45
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,23.06,11.54
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,12.38,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,7.68,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,14.85,3.84
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,67.14,49.28
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,113.8,89.41
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,185.51,150.08
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,243.73,198.63
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,258.6,209.33
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,252.47,202.98
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,191.58,151.88
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,121.76,93.39
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,130.84,100.18
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,140.0,106.9
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,128.78,97.45
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,118.44,88.83
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,110.01,81.79
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,101.92,75.08
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,191.45,144.56
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,282.09,212.83
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,495.54,372.96
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,680.33,503.93
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,782.68,578.34
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,862.71,635.48
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,767.26,562.96
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,673.05,492.22
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,709.92,520.71
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,721.36,529.8
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,678.43,496.64
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,633.35,461.74
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,584.13,424.09
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,533.95,384.85
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,481.19,342.78
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,427.5,298.97
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,372.59,253.64
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,318.06,208.36
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,260.62,161.6
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,202.92,118.02
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,139.64,78.87
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,90.3,68.04
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,88.37,66.74
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,86.17,65.17
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,84.82,64.43
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,83.33,63.59
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,78.54,59.88
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,73.4,55.84
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,68.79,52.4
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,64.01,48.69
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,56.07,42.02
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,45.71,33.05
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,34.16,22.87
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,22.43,11.18
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,7.26,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,14.02,4.08
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,33.48,22.15
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,53.72,39.83
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,81.54,63.93
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,108.72,87.07
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,136.16,109.71
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,163.35,131.56
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,89.63,69.76
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,30.61,19.95
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,70.22,52.58
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,113.11,87.21
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,123.59,95.15
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,134.01,103.01
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,142.66,109.46
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,151.26,115.84
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,145.33,110.89
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,139.61,106.17
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,144.13,109.38
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,148.56,112.5
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,151.99,115.05
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,155.33,117.54
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,279.74,213.07
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,393.38,296.93
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,221.78,167.85
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,56.13,38.99
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,81.53,59.04
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,106.67,78.58
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,193.63,145.94
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,275.59,208.04
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,212.15,159.88
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,149.63,112.07
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,128.19,95.64
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,107.21,79.45
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,112.87,84.07
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,118.33,88.52
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,126.18,95.06
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,133.36,105.85
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,136.79,108.97
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,139.9,111.89
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,129.63,103.93
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,119.25,95.82
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,105.31,84.43
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,91.23,72.78
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,77.0,60.97
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,62.63,48.8
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,48.85,36.89
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,34.74,24.48
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,22.28,13.36
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,9.87,1.98
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
