Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.55,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,10.7,2.06
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,23.53,13.89
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,36.67,25.36
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,55.09,41.25
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,73.04,56.53
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,91.19,71.59
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,109.06,86.11
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,146.32,116.68
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,183.39,146.41
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,115.22,89.95
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,56.47,41.11
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,79.16,59.58
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,103.05,78.77
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,104.66,79.66
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,106.31,80.63
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,281.78,219.89
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,450.96,347.35
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,306.62,236.55
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,164.3,125.39
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,166.72,127.41
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,169.04,129.11
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,175.08,133.45
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,180.93,137.63
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,211.48,161.15
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,241.09,183.7
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,309.28,234.97
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,369.61,279.08
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,330.72,249.79
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,294.25,222.57
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,359.24,269.67
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,402.32,297.52
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,371.92,273.46
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,335.25,245.49
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,221.54,163.35
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,131.55,98.81
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,167.12,126.5
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,198.19,158.78
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,181.46,145.53
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,166.96,134.16
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,165.22,133.49
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,152.9,124.02
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,105.85,85.02
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,66.43,51.79
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,62.63,48.83
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,58.71,45.62
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,52.48,40.23
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,46.1,34.48
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,33.9,23.42
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,23.26,12.65
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,82.44,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,233.42,171.07
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,345.33,284.02
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,470.94,390.8
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,560.34,463.7
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,651.96,534.62
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,529.87,436.55
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,362.2,297.64
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,490.03,399.76
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,600.25,483.62
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,576.7,459.22
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,526.98,416.52
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,614.25,480.44
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,678.3,525.37
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,864.22,661.16
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,1009.83,756.7
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,995.08,743.75
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,988.99,738.17
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,975.16,726.46
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,957.57,712.48
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,934.04,695.74
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,906.97,676.76
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,873.24,652.36
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,836.52,626.0
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,795.81,597.45
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,752.63,565.43
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,705.3,528.98
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,656.21,490.57
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,604.19,449.94
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,550.89,407.25
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,495.07,360.91
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,438.76,313.13
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,381.36,264.72
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,323.97,215.78
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,258.26,161.23
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,199.93,115.98
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,142.08,79.85
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,86.77,66.91
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,86.4,66.86
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,85.96,66.72
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,77.06,59.63
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,75.84,58.95
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,73.69,57.48
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,71.44,55.9
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,67.08,52.56
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,62.56,48.95
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,56.09,43.37
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,49.46,37.39
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,36.12,25.4
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,78.79,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,226.74,169.25
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,332.83,271.69
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,446.91,367.01
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,289.65,239.98
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,92.45,72.19
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,144.66,116.47
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,214.83,173.52
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,297.98,239.89
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,402.28,319.36
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,399.02,312.67
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,372.75,289.82
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,452.71,348.32
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,509.8,388.06
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,550.33,415.44
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,589.13,441.3
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,813.09,602.44
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,976.52,709.01
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,964.76,699.19
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,949.21,689.04
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,925.47,673.0
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,898.28,654.76
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,863.76,631.66
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,826.46,606.61
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,786.82,579.95
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,744.74,550.12
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,698.37,515.57
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,650.19,478.96
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,598.7,439.74
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,546.05,398.51
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,447.52,325.7
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,391.53,286.9
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,366.94,267.53
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,340.29,246.07
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,276.29,185.88
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,199.97,115.35
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,142.81,79.78
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,87.48,66.92
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,86.73,66.56
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,86.33,66.45
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,77.08,59.13
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,75.55,58.2
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,73.42,56.76
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,71.19,55.21
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,66.86,51.92
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,62.37,48.37
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,55.91,42.85
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,49.29,36.94
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,36.07,25.1
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.75,14.03
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,34.9,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,97.67,71.04
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,208.0,168.38
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,302.76,249.36
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,237.62,195.66
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,167.3,135.5
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,128.6,102.52
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,106.23,82.71
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,79.76,60.53
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,58.08,42.4
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,84.32,63.44
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,111.99,85.24
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,112.36,85.07
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,112.9,85.08
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,124.38,93.83
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,135.77,102.43
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,160.63,121.8
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,185.22,140.81
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,162.65,122.72
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,140.72,105.24
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,136.05,101.49
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,131.44,97.8
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,260.05,196.68
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,378.97,285.24
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,244.54,183.89
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,114.54,83.98
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,124.3,91.68
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,133.74,99.02
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,229.28,172.38
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,311.29,234.09
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,301.44,226.49
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,291.45,218.91
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,235.77,177.43
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,170.43,128.09
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,197.23,148.78
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,220.79,166.89
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,200.29,151.98
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,180.52,144.11
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,166.5,133.05
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,152.37,121.83
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,137.7,110.31
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,122.86,98.52
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,99.43,79.15
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,75.31,58.96
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,63.84,49.45
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,52.2,39.62
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,40.53,29.5
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,28.9,19.28
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,18.95,10.47
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.04,1.56
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.51,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,4.92,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,9.86,1.96
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,25.19,15.04
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,41.53,28.92
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,64.52,48.27
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,86.92,66.89
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,140.79,111.73
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,212.69,169.96
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,179.56,142.01
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,164.96,129.09
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,195.48,152.98
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,225.71,176.22
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,204.13,158.08
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,184.0,141.29
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,222.75,171.06
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,261.01,199.93
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,270.89,206.93
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,280.6,213.89
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,262.71,199.5
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,245.55,185.8
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,250.09,189.08
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,254.44,192.21
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,424.7,321.38
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,562.67,422.09
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,546.69,409.49
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,529.95,396.86
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,492.92,369.06
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,458.15,342.97
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,356.44,268.24
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,265.54,200.52
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,179.34,134.94
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,93.04,68.08
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,108.93,80.85
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,124.3,93.16
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,84.2,61.67
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,42.45,28.52
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,64.14,46.11
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,85.4,66.4
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,94.93,74.57
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,104.1,82.48
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,57.28,43.32
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.26,1.47
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,14.44,6.87
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,20.63,12.29
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,17.31,9.47
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.0,6.62
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,10.69,3.71
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.39,0.78
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.51,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,2.87,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,11.51,3.87
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,17.29,8.85
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,24.32,14.85
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,31.38,20.8
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,18.55,9.94
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,3.98
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,8.76
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,84.41,63.71
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,158.93,123.16
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,181.21,140.46
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,203.28,157.5
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,307.87,238.54
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,395.06,303.79
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,266.65,204.95
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,139.58,105.44
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,144.13,108.8
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,148.57,111.9
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,285.28,217.11
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,411.2,310.28
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,410.35,308.79
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,409.02,307.53
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,397.15,299.22
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,385.43,291.04
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,418.7,315.99
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,447.13,336.8
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,363.29,274.47
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,292.58,221.67
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,304.41,230.67
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,319.26,241.49
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,239.82,181.66
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,169.73,128.54
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,194.25,147.64
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,215.96,164.38
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,192.53,147.1
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,169.97,136.55
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,177.44,143.07
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,183.43,148.39
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,135.38,109.03
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,87.61,69.31
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,97.69,78.18
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,106.78,86.15
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,91.0,73.1
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,75.05,59.69
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,59.29,46.05
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,43.34,32.02
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,29.77,19.93
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,15.66,7.13
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,7.82,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.13,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,22.72,12.37
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,53.21,38.73
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,81.8,63.43
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,129.42,104.0
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,166.14,134.85
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,133.38,106.57
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,116.39,91.24
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,144.2,113.64
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,171.84,135.43
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,173.56,135.9
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,175.69,136.78
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,290.2,226.85
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,388.42,301.03
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,418.28,321.69
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,447.04,341.55
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,424.54,323.33
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,402.74,305.96
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,349.65,265.27
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,285.89,216.5
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,233.38,176.7
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,182.79,137.91
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,277.18,209.39
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,361.18,270.7
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,355.41,265.89
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,349.48,261.36
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,473.47,354.05
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,570.9,422.99
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,562.71,415.76
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,535.43,393.66
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,468.07,342.49
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,420.27,307.25
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,376.39,273.78
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,336.43,243.44
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,274.25,200.6
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,227.63,170.66
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,183.59,138.63
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,124.78,98.38
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,150.03,119.48
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,173.08,138.63
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,142.68,114.28
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,111.06,88.63
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,100.52,80.16
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,102.42,82.07
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,94.49,75.74
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,86.2,68.96
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,75.74,59.97
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,62.66,48.45
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,45.86,33.54
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,28.63,17.71
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,14.62,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,6.98,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.0,5.53
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,25.59,15.61
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,37.22,25.58
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,52.5,38.5
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,68.27,51.62
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,65.98,49.48
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,64.73,48.18
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,38.49,26.36
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,12.39,4.65
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,37.71,25.47
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,63.17,46.02
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,341.5,269.04
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,627.76,478.05
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,652.87,491.41
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,675.9,505.41
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,714.69,531.91
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,750.59,555.94
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,848.76,624.48
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,918.37,669.94
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,896.46,654.26
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,871.21,637.44
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,847.01,620.16
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,809.22,593.94
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,770.71,567.22
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,729.91,537.79
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,684.53,504.94
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,641.39,472.73
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,590.24,434.73
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,538.07,394.79
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,484.47,352.0
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,430.9,308.03
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,374.87,261.22
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,319.23,214.17
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,262.5,166.83
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,206.27,122.77
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,151.83,87.64
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,99.38,77.46
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,84.45,65.38
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,84.55,65.69
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,83.55,65.22
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,82.43,64.65
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,79.36,62.31
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,76.08,59.77
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,71.68,56.33
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,67.1,52.63
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,58.17,44.91
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,50.5,38.06
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,39.21,27.93
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.68,17.04
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,13.98,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,46.55,7.73
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,96.23,72.38
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,156.97,125.57
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,217.34,176.92
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,274.52,224.59
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,352.37,286.68
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,178.15,144.93
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,14.33
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,29.37
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,39.37,26.81
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,36.49,24.29
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,47.77,33.31
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,59.09,42.23
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,61.23,43.72
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,63.37,45.23
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,117.95,88.3
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,173.47,131.06
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,306.87,231.26
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,427.7,317.1
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,613.77,450.1
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,766.44,552.74
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,803.14,579.0
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,811.15,586.65
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,772.91,561.46
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,732.34,533.8
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,687.55,501.56
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,641.01,467.27
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,591.59,431.66
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,541.02,393.81
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,487.99,352.23
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,431.46,306.68
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,374.83,259.64
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,318.49,212.13
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,262.01,165.25
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,206.77,122.25
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,151.46,86.43
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,98.15,76.14
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,90.45,70.09
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,81.64,63.0
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,80.17,62.14
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,78.55,61.14
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,76.3,59.48
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,73.93,57.7
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,69.81,54.5
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,65.53,51.06
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,58.88,45.43
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,49.81,37.48
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,38.86,27.65
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.69,17.14
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,171.0,65.55
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,330.97,265.51
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,437.22,359.22
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,549.99,451.95
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,631.01,514.6
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,713.7,574.93
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,775.64,615.77
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,836.88,654.15
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,876.66,676.67
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,920.62,701.56
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,953.95,719.05
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,984.18,734.29
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,1003.17,744.4
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,1018.57,752.34
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,1013.76,746.3
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,1017.63,746.32
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,1013.11,742.43
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,1004.73,736.27
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,989.63,724.47
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,970.76,710.43
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,946.38,694.27
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,918.47,675.84
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,885.06,652.45
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,848.56,627.0
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,806.9,598.92
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,762.79,567.23
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,715.11,532.32
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,665.56,495.16
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,613.22,454.75
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,559.56,412.19
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,503.19,366.39
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,446.11,318.75
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,387.7,269.0
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,329.28,218.76
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,270.33,169.01
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,212.03,123.04
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,153.98,85.4
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,86.66,56.42
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,76.75,58.77
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,75.93,58.29
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,74.56,57.46
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,73.07,56.54
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,70.64,54.7
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,62.33,47.85
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,59.04,45.4
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,55.64,42.77
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,50.04,38.0
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,44.3,32.9
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,35.69,25.15
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,26.9,16.75
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
