Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,173.16,81.61
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,331.69,263.59
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,439.77,354.58
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,554.41,444.27
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,635.61,503.27
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,718.42,559.6
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,780.45,598.03
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,841.76,633.99
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,882.1,658.16
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,926.69,684.92
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,957.91,701.26
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,985.99,715.58
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,1005.03,726.03
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,1020.47,734.45
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,1013.95,728.78
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,1016.27,729.05
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,1012.24,725.14
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,1004.35,719.08
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,988.3,706.73
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,968.55,692.33
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,944.25,676.57
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,916.45,658.67
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,882.33,635.51
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,845.23,610.49
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,804.24,584.05
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,760.83,553.98
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,712.92,520.04
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,663.34,484.06
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,611.58,445.83
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,558.54,405.34
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,503.28,361.83
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,447.5,316.51
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,389.66,268.57
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,331.84,219.86
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,273.83,171.56
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,216.47,126.7
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,149.46,82.0
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,92.91,60.65
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,82.11,63.19
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,81.56,62.96
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,80.1,62.09
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,78.52,61.11
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,69.35,53.6
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,66.92,51.75
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,63.49,49.21
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,59.95,46.47
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,54.53,41.88
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,49.0,36.98
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,39.35,28.31
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,27.89,17.64
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,14.03,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,95.85,49.34
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,186.99,148.97
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,272.97,224.11
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,361.57,298.66
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,437.78,360.2
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,536.76,436.02
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,600.94,483.19
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,665.35,529.23
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,492.06,393.27
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,289.16,229.85
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,189.84,150.09
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,92.56,70.15
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,100.45,76.41
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,108.31,82.53
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,194.75,151.3
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,282.56,219.1
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,203.96,157.31
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,129.85,98.58
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,147.65,112.46
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,165.17,125.88
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,168.93,128.69
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,172.53,131.41
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,312.18,238.64
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,439.57,332.45
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,399.26,301.75
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,361.21,273.23
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,337.12,255.22
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,314.16,237.98
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,243.41,184.58
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,171.32,129.42
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,237.48,180.34
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,298.77,226.39
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,234.75,177.9
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,180.23,136.57
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,190.61,144.8
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,199.84,152.09
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,203.05,148.75
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,189.9,141.79
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,177.57,142.62
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,171.42,138.03
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,135.1,108.42
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,104.27,83.05
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,99.16,79.08
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,93.74,74.79
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,87.18,69.59
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,80.34,64.02
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,70.36,55.43
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,59.99,46.26
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,46.19,33.96
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,32.42,21.27
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,16.6,0.61
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,140.85,81.08
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,263.5,209.02
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,362.58,294.35
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,468.08,380.47
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,283.2,232.14
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,68.64,51.3
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,115.3,89.62
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,162.51,127.15
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,302.77,239.74
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,449.11,351.66
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,445.09,345.01
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,439.32,337.8
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,370.82,284.56
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,325.03,248.06
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,479.95,364.77
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,609.9,458.26
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,669.04,498.93
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,705.12,523.64
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,701.82,518.88
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,696.63,513.14
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,803.29,592.61
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,879.18,646.96
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,780.46,573.4
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,679.54,497.56
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,657.86,482.38
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,634.46,465.37
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,511.29,376.21
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,405.56,298.67
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,488.39,361.1
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,540.05,395.1
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,461.08,334.17
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,416.84,301.55
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,379.17,266.91
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,321.56,212.88
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,266.79,179.79
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,269.03,194.35
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,192.83,127.83
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,99.55,64.16
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,88.07,67.02
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,88.69,67.75
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,87.62,67.25
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,86.41,66.63
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,84.22,65.07
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,81.9,63.39
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,77.43,59.99
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,70.71,54.59
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,63.08,48.24
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,55.25,41.48
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,43.43,31.07
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,31.32,20.03
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,15.85,1.24
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,114.53,69.51
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,222.46,176.54
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,311.33,253.28
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,422.78,344.44
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,294.86,240.47
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,124.75,97.9
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,140.92,110.82
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,157.1,123.25
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,226.88,178.84
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,280.26,220.2
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,612.69,480.27
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,894.71,682.84
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,918.77,696.05
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,939.59,708.77
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,951.75,714.61
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,960.37,718.21
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,959.92,716.91
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,955.82,713.35
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,843.95,630.44
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,725.62,540.76
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,813.17,607.54
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,870.67,650.91
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,735.09,548.31
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,592.81,440.1
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,625.11,465.13
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,644.28,479.51
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,576.33,427.78
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,518.99,384.05
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,503.03,372.12
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,487.49,359.67
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,449.9,330.9
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,413.8,303.0
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,276.02,202.59
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,154.43,114.11
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,202.96,139.83
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,241.73,156.06
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,212.14,146.74
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,223.64,167.74
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,173.22,136.59
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,125.44,98.18
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,128.69,101.42
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,131.54,104.31
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,129.18,102.95
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,131.96,105.84
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,117.42,94.21
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,102.62,82.13
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,88.95,70.56
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,73.71,57.35
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,52.02,38.48
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,29.8,18.94
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,15.36,1.91
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,12.11,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,131.88,84.99
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,233.74,185.13
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,353.07,283.83
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,462.07,370.57
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,544.56,432.9
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,629.61,494.04
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,710.17,548.74
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,785.37,597.58
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,836.44,627.2
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,885.54,654.78
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,927.97,676.81
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,967.69,696.65
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,981.77,702.48
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,1000.46,711.61
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,1014.5,718.78
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,1024.62,723.66
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,1021.7,722.08
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,1014.85,718.32
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,989.07,701.47
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,972.92,690.84
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,948.95,675.91
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,921.49,658.82
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,891.06,639.04
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,857.23,616.96
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,815.84,590.54
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,772.02,560.53
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,725.29,526.56
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,676.59,490.41
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,624.11,451.36
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,570.31,410.19
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,514.69,366.4
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,458.1,320.55
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,399.55,272.61
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,340.92,223.82
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,281.2,174.28
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,221.89,127.83
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,163.22,89.11
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,95.35,57.77
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,78.96,59.5
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,78.56,59.38
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,77.3,58.55
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,75.92,57.63
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,73.58,55.92
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,65.06,49.05
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,61.87,46.67
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,58.57,44.11
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,53.44,39.89
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,48.21,35.39
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,39.72,27.89
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,31.06,19.88
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.82,2.3
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,28.53,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,186.62,128.23
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,308.53,247.68
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,408.7,332.36
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,520.41,421.14
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,600.49,482.26
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,681.78,541.72
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,744.1,585.14
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,805.67,626.81
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,852.03,656.77
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,896.34,684.88
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,928.95,703.22
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,958.68,719.47
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,758.58,576.31
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,518.48,394.92
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,585.78,444.79
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,671.39,504.84
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,843.37,631.23
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,987.66,729.0
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,971.88,715.3
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,952.49,700.57
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,928.05,683.72
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,900.25,664.71
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,865.3,639.63
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,827.71,612.73
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,786.24,583.08
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,742.7,551.5
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,694.24,514.57
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,645.35,476.8
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,595.17,438.4
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,544.41,398.61
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,489.41,354.91
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,438.18,313.29
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,328.79,235.38
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,283.31,209.28
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,257.94,190.73
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,233.94,173.27
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,196.92,146.77
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,145.43,108.57
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,161.27,126.79
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,176.11,139.13
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,136.05,107.24
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,119.96,94.64
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,125.85,99.89
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,129.25,103.07
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,120.38,96.22
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,106.35,84.88
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,89.09,70.37
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,74.04,57.41
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,52.9,39.1
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,30.86,19.83
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.95,3.56
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,7.62,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,74.63,48.77
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,135.47,106.03
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,211.46,170.63
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,286.81,233.21
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,267.88,216.79
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,228.3,183.27
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,228.78,182.16
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,228.16,179.9
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,208.96,163.43
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,174.34,134.82
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,302.95,236.6
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,415.01,322.25
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,391.41,302.09
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,367.87,282.4
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,278.57,212.94
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,183.08,138.16
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,265.57,201.61
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,366.81,277.56
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,305.48,230.38
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,236.45,177.46
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,393.04,296.15
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,542.98,405.76
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,438.96,328.52
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,351.54,262.99
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,364.14,272.39
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,375.31,280.51
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,300.95,225.14
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,231.66,173.07
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,343.88,257.63
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,435.61,324.36
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,347.63,259.1
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,270.59,202.24
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,256.77,191.98
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,243.21,181.82
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,263.08,192.52
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,272.99,194.96
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,237.86,169.81
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,201.97,148.63
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,182.93,144.93
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,172.02,136.51
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,161.41,128.29
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,150.16,119.51
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,144.16,115.02
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,129.83,103.57
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,119.88,95.84
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,112.4,90.0
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,90.62,71.83
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,69.7,54.0
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,46.94,34.26
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,23.13,13.57
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,11.53,1.42
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,9.49,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,100.41,70.1
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,193.48,155.27
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,291.33,240.09
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,394.52,326.95
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,490.54,403.5
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,572.06,466.24
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,644.95,520.55
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,718.72,573.22
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,670.37,531.56
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,594.31,469.78
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,757.0,589.89
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,909.44,694.01
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,933.43,705.26
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,954.14,715.08
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,970.35,722.14
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,982.87,726.78
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,981.6,723.83
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,967.62,712.74
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,880.94,649.45
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,784.41,577.26
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,851.38,627.04
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,898.14,659.37
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,870.12,638.37
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,828.37,608.9
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,789.31,581.87
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,748.05,552.02
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,703.07,518.03
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,656.37,482.23
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,606.52,444.51
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,555.58,404.9
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,502.94,363.02
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,449.46,319.22
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,389.7,269.75
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,333.05,221.89
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,275.56,173.86
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,218.79,128.87
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,162.44,90.63
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,107.81,66.49
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,87.77,66.98
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,86.62,66.27
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,77.74,59.3
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,76.65,58.74
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,73.69,56.5
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,70.51,54.05
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,67.29,51.76
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,63.96,49.28
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,57.64,44.01
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,51.08,38.34
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,42.37,30.65
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.65,20.92
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,15.93,4.71
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,44.01,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,207.12,153.12
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,325.9,265.36
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,417.5,344.27
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,521.02,428.5
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,598.1,488.4
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,676.32,546.68
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,455.1,371.44
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,210.67,167.71
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,132.12,103.57
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,78.45,58.89
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,70.68,52.28
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,63.2,45.93
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,106.39,80.66
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,151.16,116.14
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,205.09,158.27
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,258.89,199.48
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,353.17,271.71
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,427.99,327.74
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,715.98,548.19
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,932.61,702.58
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,627.51,480.08
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,295.12,223.72
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,380.51,288.97
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,451.12,341.21
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,615.17,468.31
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,734.35,557.37
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,618.55,467.93
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,523.78,394.54
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,435.98,329.15
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,364.52,275.6
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,397.39,299.63
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,413.82,309.42
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,384.57,280.83
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,334.83,232.75
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,283.6,189.64
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,234.98,150.93
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,204.79,138.03
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,201.62,149.36
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,151.66,121.05
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,121.35,96.37
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,118.18,94.25
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,114.75,91.89
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,109.99,88.22
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,104.94,84.27
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,97.52,78.4
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,89.75,72.09
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,80.86,64.5
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,68.92,54.03
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,53.0,39.96
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,36.7,25.27
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,18.92,7.15
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,39.69,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,187.86,142.43
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,291.93,242.1
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,378.11,318.99
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,468.85,396.74
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,273.72,233.04
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,32.21,21.98
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,33.06,22.63
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,33.91,23.2
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,38.5,26.98
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,43.11,30.74
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,109.56,86.04
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,181.35,144.39
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,165.28,130.75
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,150.21,118.09
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,144.62,113.29
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,139.29,108.73
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,153.33,119.94
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,167.18,130.94
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,259.69,204.32
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,367.23,287.2
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,519.63,405.67
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,657.23,508.85
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,651.45,503.81
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,643.37,497.67
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,488.27,379.84
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,347.74,270.5
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,290.43,226.0
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,236.53,183.64
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,264.36,205.5
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,290.58,225.87
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,277.18,215.45
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,264.05,205.3
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,227.2,176.55
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,191.25,148.41
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,220.03,170.29
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,249.5,192.43
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,210.43,162.83
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,186.73,145.43
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,178.42,145.81
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,171.04,140.05
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,154.59,126.9
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,137.91,113.42
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,93.72,75.92
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,44.71,33.62
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,38.45,28.33
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,32.21,22.96
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,25.98,17.46
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,19.77,11.89
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,13.98,6.67
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,8.21,1.42
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,4.51,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.85,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
