Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,6.4,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,94.73,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,235.11,182.56
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,359.39,298.85
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,465.7,388.93
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,575.26,476.79
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,651.81,535.64
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,729.36,592.68
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,791.43,635.08
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,852.79,675.55
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,891.01,700.39
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,933.81,728.3
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,966.42,747.65
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,995.98,764.82
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,1014.17,773.46
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,1028.79,779.84
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,1023.22,773.05
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,1026.79,772.82
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,1022.06,766.76
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,1013.52,758.41
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,998.27,745.77
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,979.29,730.87
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,953.93,713.22
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,925.14,693.35
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,891.36,668.8
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,854.56,642.25
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,813.12,613.68
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,769.35,581.87
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,722.49,545.61
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,673.87,507.37
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,621.79,466.6
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,568.47,423.81
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,513.15,378.44
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,457.13,331.26
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,399.6,281.82
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,342.01,231.74
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,283.71,181.72
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,226.07,134.78
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,168.69,94.78
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,112.74,68.9
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,77.38,59.72
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,76.68,59.34
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,75.4,58.59
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,74.0,57.74
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,72.02,56.27
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,64.0,49.62
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,60.81,47.17
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,57.5,44.53
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,52.77,40.55
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,47.92,36.3
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,40.31,29.47
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,32.54,22.2
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,19.97,8.89
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,7.68,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,98.81,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,238.89,185.19
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,364.67,299.63
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,467.3,385.43
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,572.15,468.91
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,649.18,525.69
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,727.26,580.3
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,787.9,619.7
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,847.71,657.0
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,892.08,684.06
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,927.83,704.83
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,959.5,722.17
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,988.1,737.3
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,1007.27,747.12
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,1022.9,754.76
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,1029.62,756.7
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,1019.39,747.81
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,1015.15,744.21
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,1007.13,738.24
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,991.97,726.33
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,973.13,712.22
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,948.87,695.71
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,921.16,677.01
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,889.27,654.56
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,854.23,630.02
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,813.29,602.41
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,770.01,571.55
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,723.27,536.14
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,674.76,498.8
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,623.48,459.57
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,570.91,418.28
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,515.84,373.97
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,459.97,327.8
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,402.48,279.36
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,344.93,230.24
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,286.78,181.13
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,229.23,134.94
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,171.81,95.37
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,105.3,61.18
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,79.21,60.22
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,78.57,59.91
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,77.72,59.53
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,76.78,59.09
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,74.2,57.15
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,65.36,49.92
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,62.57,47.96
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,59.7,45.84
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,54.68,41.67
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,49.52,37.22
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,41.94,30.5
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,34.22,23.36
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,20.6,9.52
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,9.39,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,55.5,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,152.42,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,299.64,232.1
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,436.54,352.67
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,530.67,430.15
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,629.07,506.82
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,702.12,559.85
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,775.99,610.72
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,823.64,640.66
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,876.32,673.13
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,917.36,695.2
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,955.92,715.02
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,982.34,726.35
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,1005.48,735.47
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,1009.22,733.54
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,1021.87,737.66
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,1024.37,736.0
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,1023.13,732.27
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,1017.01,727.15
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,1007.16,719.89
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,990.23,706.97
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,969.68,691.99
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,943.76,675.66
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,914.53,657.21
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,881.25,634.83
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,845.0,610.49
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,803.41,584.07
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,759.63,554.48
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,712.96,521.56
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,664.69,486.56
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,613.38,448.14
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,560.91,407.7
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,483.86,349.53
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,431.72,310.9
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,391.39,278.7
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,349.86,244.95
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,315.97,219.93
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,279.22,194.66
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,221.8,149.87
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,165.93,113.7
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,110.81,85.35
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,81.14,61.46
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,100.37,77.63
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,127.66,100.45
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,131.32,103.98
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,132.67,105.68
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,117.82,93.89
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,102.46,81.47
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,86.3,68.09
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,69.64,53.97
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,53.37,39.94
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,36.69,25.24
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,21.97,10.66
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,6.83,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,53.64,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,146.2,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,292.81,228.49
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,426.48,345.72
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,521.15,423.73
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,620.02,501.03
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,693.58,553.38
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,767.95,603.16
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,823.43,635.65
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,871.83,661.56
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,914.33,687.91
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,954.36,712.1
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,984.74,730.11
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,1011.99,745.84
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,1016.68,744.54
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,1030.3,749.39
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,1035.56,748.89
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,1037.1,746.26
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,1031.37,740.71
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,1021.81,733.0
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,1006.01,720.14
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,986.48,705.17
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,961.0,687.43
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,932.06,667.64
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,898.85,644.5
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,862.46,619.43
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,820.25,591.8
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,775.69,561.55
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,728.62,528.47
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,679.63,493.18
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,626.86,454.24
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,572.79,413.16
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,516.89,368.69
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,460.2,322.42
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,402.22,274.84
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,344.1,226.24
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,285.49,177.65
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,227.89,132.02
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,169.81,92.06
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,113.12,65.24
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,84.37,64.13
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,73.56,55.48
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,72.48,54.91
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,71.3,54.25
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,69.89,53.29
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,68.43,52.28
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,59.78,45.37
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,56.78,43.15
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,52.37,39.61
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,47.88,35.82
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,40.67,29.45
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,33.32,22.66
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,21.65,10.82
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,10.24,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,37.74,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,114.18,3.06
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,240.81,188.74
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,355.65,291.49
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,442.04,364.59
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,533.05,437.6
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,613.52,498.62
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,689.42,553.51
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,588.02,472.26
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,441.77,354.43
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,513.33,408.4
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,562.96,444.14
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,714.56,556.95
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,855.62,657.0
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,785.16,599.91
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,698.45,532.28
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,866.53,655.27
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,996.73,741.91
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,992.7,735.24
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,984.97,727.27
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,969.33,714.52
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,950.13,699.63
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,925.96,682.94
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,898.47,664.09
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,858.45,635.52
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,827.6,613.28
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,787.56,585.87
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,745.44,555.19
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,700.48,520.77
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,654.0,484.65
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,604.35,446.43
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,553.67,406.45
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,500.69,363.71
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,447.44,319.68
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,376.7,267.88
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,356.12,257.51
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,312.0,225.67
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,274.49,199.68
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,237.71,168.53
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,202.29,143.97
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,134.22,104.38
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,87.27,66.5
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,91.59,70.46
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,96.51,74.91
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,89.2,69.28
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,81.2,63.0
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,77.11,60.04
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,72.8,56.81
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,64.21,49.65
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,56.79,43.29
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,46.82,34.49
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,36.62,25.23
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,23.9,12.61
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.1,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.85,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.15,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,10.68,3.21
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,16.05,7.83
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,21.43,12.41
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,27.64,17.6
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,33.88,22.72
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,33.06,21.9
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,32.25,21.08
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,36.01,24.03
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,39.78,26.95
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,74.46,54.86
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,111.43,84.13
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,92.81,69.02
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,75.04,54.68
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,94.54,70.06
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,114.18,85.41
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,138.57,104.54
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,162.74,123.35
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,168.83,127.61
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,174.8,131.79
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,207.55,156.86
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,239.66,181.17
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,185.01,139.17
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,131.69,97.92
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,118.44,87.6
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,105.45,77.44
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,213.15,160.42
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,312.83,234.89
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,326.94,245.5
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,339.16,254.82
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,294.27,221.26
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,261.0,196.45
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,219.69,165.65
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,179.17,135.12
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,210.32,159.0
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,237.85,179.84
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,187.54,142.25
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,137.83,104.56
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,160.88,128.75
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,182.4,146.7
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,166.1,134.15
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,149.59,121.26
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,85.33,67.54
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,11.55,4.35
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,9.89,2.96
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,8.23,1.55
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,6.58,0.1
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,4.93,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,3.69,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.46,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.23,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,22.83,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,70.86,15.28
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,181.28,140.88
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,282.34,230.24
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,355.99,293.37
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,449.94,369.92
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,424.24,348.33
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,412.42,336.7
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,545.56,441.87
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,706.26,562.9
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,710.17,562.53
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,710.98,560.46
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,661.3,518.73
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,630.38,490.75
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,458.57,356.56
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,269.29,206.41
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,585.71,452.0
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,855.3,648.16
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,805.44,606.09
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,740.37,555.09
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,760.89,568.67
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,790.42,587.73
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,841.02,625.84
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,883.75,657.48
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,856.94,637.27
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,823.25,612.16
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,784.5,584.44
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,743.73,553.96
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,699.81,520.8
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,654.36,485.89
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,605.77,447.98
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,556.14,408.42
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,504.54,365.72
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,452.14,321.57
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,393.67,273.01
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,338.26,226.08
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,282.37,179.22
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,227.42,135.13
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,172.89,96.86
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,120.12,70.29
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,89.76,68.04
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,81.6,61.61
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,80.89,61.37
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,80.04,61.02
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,78.6,60.06
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,77.07,59.02
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,73.52,56.39
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,69.8,53.55
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,64.18,48.98
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,56.18,42.23
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,46.89,34.13
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,37.41,25.61
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,23.88,12.79
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,11.1,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,17.73,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,48.23,12.34
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,160.7,123.21
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,251.43,201.87
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,344.78,280.17
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,462.87,374.32
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,536.48,430.42
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,611.93,485.71
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,680.61,533.69
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,750.03,580.55
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,806.09,616.13
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,851.42,643.43
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,891.15,666.75
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,928.23,687.98
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,948.6,697.92
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,965.74,705.89
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,974.98,709.19
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,972.71,705.21
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,970.01,702.63
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,963.7,697.85
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,949.91,687.0
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,932.63,674.07
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,909.62,658.86
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,883.36,641.57
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,849.12,617.73
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,812.43,591.7
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,774.13,564.85
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,733.86,536.21
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,688.4,503.46
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,642.37,469.62
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,595.01,434.03
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,547.02,397.07
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,494.77,356.24
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,444.25,315.72
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,391.97,273.05
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,340.37,230.33
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,300.91,202.9
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,284.7,196.26
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,221.83,145.79
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,154.43,99.91
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,143.7,111.13
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,168.39,131.25
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,136.55,106.27
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,112.53,87.34
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,114.05,89.12
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,115.69,91.01
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,110.94,87.57
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,100.79,79.53
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,88.29,69.31
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,75.4,58.48
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,59.46,44.74
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,43.08,30.36
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,26.42,14.93
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,8.23,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,25.35,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,73.46,26.89
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,174.85,136.16
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,268.74,217.49
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,349.38,285.24
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,452.35,367.52
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,525.46,424.02
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,600.22,479.81
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,656.48,519.98
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,712.31,558.8
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,760.49,590.43
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,807.33,620.49
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,838.56,639.33
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,875.42,661.99
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,900.27,675.7
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,921.99,687.3
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,927.15,687.51
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,928.89,685.46
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,930.51,683.66
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,928.63,679.63
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,915.4,667.81
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,898.95,654.06
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,817.63,595.03
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,731.32,532.65
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,596.92,435.74
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,460.39,335.7
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,500.6,364.98
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,529.63,385.26
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,503.65,366.34
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,478.48,348.15
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,370.97,271.22
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,274.06,200.94
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,350.37,255.68
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,420.58,302.86
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,371.94,267.96
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,329.49,238.29
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,294.89,203.45
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,250.84,159.2
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,216.85,140.82
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,205.69,143.82
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,187.07,145.31
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,183.32,142.81
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,146.58,114.17
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,123.18,95.89
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,118.21,92.42
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,112.9,88.59
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,105.19,82.72
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,99.83,78.68
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,86.73,67.96
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,73.18,56.59
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,58.06,43.58
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,42.58,29.98
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,26.36,15.04
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,28.99,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,85.39,36.48
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,188.98,146.88
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,286.24,230.02
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,259.4,209.34
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,208.77,167.78
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,246.97,198.3
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,284.57,227.17
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,242.54,191.8
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,217.75,169.91
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,406.89,319.5
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,601.14,463.54
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,448.56,345.32
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,293.81,224.05
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,230.68,175.31
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,191.29,144.15
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,185.5,139.17
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,180.02,134.42
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,143.4,106.13
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,107.98,78.68
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,266.41,198.82
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,417.68,307.33
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,671.8,491.48
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,866.66,623.93
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,751.55,539.64
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,640.25,459.45
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,626.68,451.07
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,611.2,440.52
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,594.85,429.55
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,575.77,416.24
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,495.43,358.99
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,433.95,315.08
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,438.49,317.72
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,439.27,315.41
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,394.02,280.42
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,354.86,248.84
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,312.37,212.64
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,263.47,171.91
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,192.53,131.38
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,181.41,135.0
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,183.34,143.37
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,197.72,155.2
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,185.0,145.78
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,171.81,135.96
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,155.42,123.18
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,138.57,109.89
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,123.51,98.08
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,108.14,85.79
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,91.03,71.76
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,73.58,57.11
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,57.02,42.89
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,38.45,26.71
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,22.53,12.25
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,5.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,2.99,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
