Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,13.2,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,35.88,13.68
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,116.8,89.64
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,190.79,153.71
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,270.8,221.16
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,369.32,300.74
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,323.17,262.27
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,291.23,234.48
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,470.38,375.92
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,635.07,498.28
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,704.59,544.1
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,752.98,574.83
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,793.72,598.98
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,832.6,621.35
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,858.51,634.92
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,881.83,646.64
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,897.48,653.32
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,915.36,661.28
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,918.25,660.78
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,917.66,658.26
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,814.3,583.69
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,704.92,505.35
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,696.8,499.76
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,686.8,492.1
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,755.79,541.81
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,802.7,574.84
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,765.75,548.7
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,726.93,521.78
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,683.97,490.62
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,640.17,458.45
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,504.46,362.45
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,411.26,296.02
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,435.95,312.55
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,448.73,315.56
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,398.86,276.3
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,349.79,237.24
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,306.49,206.08
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,271.31,183.55
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,224.41,146.69
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,168.78,110.36
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,128.22,99.03
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,114.99,88.75
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,123.15,95.87
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,129.82,101.79
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,119.12,93.41
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,107.77,84.45
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,110.26,86.99
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,106.89,84.61
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,92.87,73.05
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,78.35,60.84
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,62.08,46.96
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,45.27,32.29
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,27.82,16.5
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.06,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,14.86,2.7
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,68.11,49.66
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,115.89,90.78
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,183.02,146.95
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,237.16,191.42
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,306.1,246.31
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,396.43,315.03
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,459.22,360.57
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,522.47,404.96
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,477.13,367.49
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,449.22,343.17
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,564.42,424.85
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,657.63,486.64
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,564.17,416.85
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,491.13,361.88
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,405.83,299.55
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,344.3,253.4
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,361.22,265.43
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,377.41,276.3
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,389.39,284.45
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,400.62,292.11
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,387.04,282.54
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,373.81,273.36
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,320.98,236.01
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,265.22,195.92
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,287.14,212.61
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,308.11,228.23
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,269.11,199.66
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,231.14,171.79
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,228.02,169.67
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,224.89,167.41
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,207.84,154.74
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,191.18,142.36
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,127.35,94.11
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,62.69,44.17
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,44.62,30.01
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,26.63,15.73
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,24.53,14.13
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,22.42,12.51
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,101.76,79.66
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,178.06,142.08
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,173.25,138.64
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,164.09,131.93
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,126.49,101.39
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,97.4,77.5
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,97.7,78.09
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,100.99,81.1
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,88.56,70.67
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,75.72,59.67
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,60.73,46.65
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,45.36,32.99
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,29.72,18.49
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,13.18,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.83,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.31
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,67.24,50.08
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,114.22,91.5
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,182.59,150.34
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,238.35,197.61
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,212.97,175.45
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,201.53,164.27
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,223.18,180.97
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,244.34,196.85
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,285.83,229.04
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,326.84,260.11
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,271.11,214.08
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,201.3,157.13
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,282.73,220.55
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,346.55,268.41
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,388.12,298.48
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,428.41,327.08
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,456.42,346.15
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,483.11,364.01
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,368.33,278.16
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,248.75,187.59
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,289.88,218.65
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,329.92,247.96
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,361.69,270.92
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,381.1,284.7
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,374.94,279.97
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,368.57,275.24
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,348.65,260.61
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,329.61,246.65
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,309.39,231.87
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,297.06,222.88
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,242.83,182.55
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,189.66,142.55
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,230.38,173.93
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,254.59,192.32
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,248.0,187.19
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,240.62,181.61
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,218.21,165.35
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,181.65,138.17
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,171.14,136.72
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,162.15,129.78
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,127.79,102.11
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,91.73,72.52
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,99.78,79.64
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,107.18,86.19
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,93.48,75.0
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,79.65,63.54
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,66.05,51.95
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,52.34,40.04
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,39.61,28.86
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,17.12
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,15.66,7.22
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,9.39,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,19.9,6.72
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,79.66,60.03
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,147.33,118.34
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,196.77,160.78
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,246.69,202.56
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,366.97,300.54
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,474.03,384.23
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,331.93,268.16
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,166.83,131.25
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,164.91,129.12
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,163.51,127.02
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,223.98,174.21
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,306.4,236.09
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,300.92,229.73
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,275.75,209.33
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,429.97,322.74
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,581.69,425.24
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,500.27,365.49
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,403.0,296.13
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,275.33,204.56
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,148.71,110.04
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,336.42,250.34
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,511.93,371.37
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,558.83,402.02
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,590.4,423.2
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,600.76,431.92
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,606.49,437.36
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,560.95,406.67
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,517.97,377.38
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,549.98,403.66
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,556.65,408.01
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,481.51,351.57
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,439.87,321.11
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,382.85,279.52
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,347.93,254.9
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,249.18,183.64
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,177.39,132.61
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,165.63,124.27
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,154.15,116.06
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,167.07,132.39
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,188.42,150.13
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,181.86,145.49
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,166.27,133.48
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,151.86,122.08
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,136.83,110.04
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,104.33,83.35
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,70.81,55.28
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,64.91,50.45
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,58.75,45.22
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,48.36,36.11
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.65,28.2
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,26.93,16.41
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,13.96,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,2.99,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,5.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,13.58,5.43
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,21.43,12.25
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,30.97,20.41
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,40.53,28.47
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,57.53,42.58
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,76.16,57.8
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,53.46,38.75
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,33.09,21.76
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,43.51,30.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,38.64
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,55.25,39.45
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,56.54,40.28
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,101.86,76.36
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,149.04,113.12
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,181.23,137.68
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,213.18,161.69
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,281.26,213.14
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,367.39,276.53
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,465.75,348.61
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,574.28,425.3
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,439.61,327.5
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,316.0,236.24
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,409.46,304.81
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,487.02,359.06
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,632.45,467.97
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,730.9,539.35
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,628.22,461.25
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,541.65,395.84
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,554.37,407.18
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,547.85,401.36
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,457.82,334.42
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,406.96,298.32
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,384.2,280.67
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,359.83,261.28
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,319.32,229.19
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,288.33,204.05
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,261.94,188.26
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,229.88,169.6
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,204.98,162.38
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,193.63,153.79
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,180.62,144.05
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,166.83,133.57
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,144.74,115.91
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,133.2,106.8
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,117.64,94.39
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,101.94,81.64
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,85.77,68.09
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,69.48,54.17
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,52.75,39.72
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,35.82,24.86
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,22.32,12.61
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.22,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.27,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,3.84,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.39,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,17.3,8.6
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,27.25,17.34
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,38.88,27.39
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,50.87,37.59
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,65.08,49.57
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,79.16,61.26
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,200.56,163.41
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,316.52,257.35
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,321.48,258.72
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,325.5,259.65
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,309.19,244.74
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,293.16,230.24
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,350.4,273.93
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,406.5,315.56
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,563.96,434.63
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,716.86,544.46
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,745.48,563.25
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,771.51,580.75
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,858.73,643.11
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,925.66,688.78
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,824.73,614.02
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,720.51,536.51
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,668.92,497.79
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,614.4,456.72
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,590.69,439.44
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,566.88,421.86
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,620.61,463.44
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,647.11,482.82
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,555.19,412.61
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,480.59,356.33
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,450.41,333.17
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,414.33,305.61
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,346.16,256.66
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,299.12,223.76
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,255.74,191.85
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,228.42,172.13
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,215.79,163.23
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,203.19,154.5
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,196.48,157.14
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,194.23,155.8
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,187.39,151.02
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,167.69,135.6
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,125.78,101.19
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,81.14,63.88
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,70.84,55.48
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,60.46,46.84
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,49.69,37.62
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,38.86,28.21
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,28.89,19.46
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,18.95,10.64
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,11.51,3.89
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.13,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.23,1.34
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,12.36,4.84
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,17.33,8.98
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,22.31,13.07
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,21.91,12.67
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,21.52,12.28
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,20.71,11.54
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,19.9,10.82
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,26.15,15.93
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,32.43,21.02
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,42.47,29.17
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,52.55,37.3
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,68.11,49.83
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,83.94,62.49
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,79.32,58.55
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,74.7,54.67
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,85.76,63.45
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,96.76,72.14
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,317.74,244.65
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,531.31,399.71
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,525.12,394.23
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,517.65,389.1
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,528.81,397.19
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,535.67,401.64
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,489.16,365.95
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,446.58,333.53
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,446.42,331.65
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,443.87,325.98
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,398.18,289.41
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,359.46,257.24
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,316.82,227.35
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,291.41,212.63
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,248.08,175.31
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,192.14,132.93
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,177.53,141.08
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,204.1,162.91
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,145.99,116.16
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,96.46,75.75
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,92.93,73.17
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,89.06,70.2
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,85.42,67.53
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,79.43,62.8
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,73.18,57.71
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,66.75,52.29
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,56.13,43.0
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.19,33.15
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,31.02,20.13
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,15.86,0.66
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,49.55,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,139.52,93.24
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,254.93,205.32
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,355.7,291.74
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,441.57,362.79
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,531.93,433.29
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,351.16,287.83
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,125.91,99.05
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,147.26,116.5
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,168.61,133.2
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,388.61,310.28
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,597.48,466.69
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,599.25,462.9
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,575.92,442.99
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,640.55,487.61
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,681.15,514.21
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,840.89,628.78
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,976.31,717.42
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,973.32,712.92
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,966.76,707.62
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,953.71,696.9
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,937.17,684.12
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,914.43,668.33
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,888.44,650.53
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,859.71,630.16
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,817.55,600.89
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,779.3,575.01
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,739.19,546.12
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,696.15,513.92
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,651.89,480.26
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,604.54,444.41
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,556.22,406.95
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,505.93,367.07
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,452.9,324.17
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,399.55,280.11
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,346.42,235.43
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,291.96,189.71
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,238.23,145.82
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,185.39,106.87
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,134.24,77.29
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,89.86,69.09
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,81.72,62.63
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,81.11,62.34
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,80.35,61.94
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,102.84,80.91
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,128.63,102.61
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,97.91,77.47
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,70.47,54.71
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,65.33,50.58
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,58.13,44.5
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,49.69,37.15
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,41.06,29.38
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,28.78,18.15
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.26,1.7
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,23.37,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,65.75,40.88
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,146.64,114.81
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,239.38,193.08
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,132.57,106.45
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,36.36,24.7
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,37.61,25.78
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,38.87,26.75
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,85.05,64.52
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,136.51,105.57
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,180.09,139.9
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,223.64,173.43
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,189.26,145.34
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,157.11,119.26
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,169.41,128.61
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,181.65,137.76
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,288.89,219.09
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,381.79,286.65
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,405.67,303.07
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,428.5,318.96
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,340.95,254.11
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,246.98,183.94
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,264.37,196.98
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,281.28,209.23
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,270.28,200.49
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,259.48,192.05
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,281.55,208.23
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,302.69,223.53
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,336.42,248.04
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,365.92,269.21
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,369.37,271.53
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,371.45,272.9
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,400.15,293.11
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,425.62,309.49
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,362.69,264.36
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,321.24,235.71
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,305.18,215.82
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,276.63,184.0
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,232.49,161.09
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,231.13,171.14
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,176.38,138.22
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,150.77,118.17
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,131.1,102.85
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,109.78,85.94
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,115.63,91.12
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,121.9,96.65
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,117.56,93.58
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,107.63,85.75
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,95.92,76.09
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,83.85,65.89
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,67.58,51.98
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,50.84,37.34
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,33.15,21.59
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.05,1.32
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,43.35,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,129.36,86.43
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,223.62,176.89
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,338.86,273.29
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,203.45,165.03
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,48.03,34.2
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,43.02,30.06
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,38.04,25.81
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,159.22,125.35
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,288.82,226.97
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,291.17,226.84
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,292.96,226.72
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,356.19,274.14
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,418.71,319.57
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,353.36,268.8
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,270.49,204.94
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,363.48,274.24
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,435.11,325.51
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,370.7,277.18
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,293.17,219.24
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,444.2,330.71
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,588.36,431.49
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,430.33,318.08
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,285.63,211.73
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,305.32,226.56
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,324.23,240.25
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,312.96,231.86
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,301.91,223.73
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,425.16,314.22
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,529.8,387.53
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,462.69,338.72
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,410.09,300.81
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,434.85,318.14
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,449.06,324.95
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,394.28,284.64
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,355.95,258.09
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,310.56,216.34
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,259.81,167.94
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,223.12,150.87
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,233.24,170.88
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,171.28,134.38
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,125.48,97.83
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,116.33,90.9
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,106.44,83.25
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,107.86,84.74
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,109.37,86.31
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,102.91,81.41
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,96.12,76.13
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,89.26,70.51
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,78.61,61.49
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,64.67,49.54
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,50.39,37.0
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,33.39,21.79
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,16.31,3.09
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
