Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,52.1,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,148.01,101.07
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,259.97,206.01
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,359.78,290.8
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,212.8,173.26
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,46.36,32.82
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,57.86,42.3
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,70.0,52.03
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,78.21,58.39
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,86.45,64.69
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,201.99,157.47
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,312.3,242.87
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,332.94,256.85
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,353.04,270.55
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,396.84,302.78
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,439.62,333.72
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,626.7,471.05
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,767.38,569.61
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,792.97,585.61
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,798.21,588.89
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,641.8,474.83
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,477.93,353.13
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,448.64,332.13
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,420.49,311.33
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,267.13,198.47
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,118.45,85.94
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,143.84,105.55
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,168.55,124.31
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,383.31,285.93
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,564.24,414.46
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,405.37,299.11
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,267.86,198.07
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,337.99,249.83
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,391.41,287.42
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,357.68,262.28
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,338.88,248.41
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,294.73,216.61
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,255.17,188.5
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,245.43,178.57
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,237.89,172.39
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,147.72,115.5
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,98.17,75.59
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,115.42,90.04
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,129.41,101.8
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,134.61,106.42
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,131.18,103.99
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,119.26,94.69
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,106.77,84.76
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,95.91,75.99
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,80.87,63.42
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,65.09,49.92
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,48.98,35.84
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,33.16,21.65
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,17.19,4.18
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,8.96,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,9.82,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,19.57,8.36
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,65.88,48.0
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,105.25,81.6
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,147.5,117.16
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,189.61,151.86
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,229.55,184.29
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,288.55,230.93
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,246.49,195.34
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,221.95,173.58
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,471.88,371.37
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,708.26,546.02
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,665.94,510.02
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,642.44,488.74
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,625.34,473.51
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,584.26,441.5
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,605.53,454.93
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,625.25,466.88
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,606.58,451.6
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,587.28,436.15
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,455.31,339.11
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,346.8,257.56
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,412.7,306.17
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,475.01,350.91
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,482.45,355.11
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,488.45,358.47
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,484.75,355.63
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,480.09,352.14
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,496.41,364.08
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,508.04,372.27
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,424.62,311.85
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,355.8,261.84
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,359.83,264.79
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,361.59,265.69
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,326.33,239.94
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,293.63,216.2
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,298.63,218.61
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,284.21,206.22
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,256.1,186.33
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,243.84,179.39
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,211.39,165.98
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,190.8,150.09
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,162.78,128.27
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,140.02,110.44
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,120.37,94.71
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,100.34,78.5
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,87.64,68.35
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,74.81,57.94
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,61.87,47.12
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,48.81,36.04
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,36.8,25.76
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,24.76,15.3
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,14.82,6.57
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,4.92,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.56,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,10.24,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,21.04,9.41
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,76.11,56.13
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,124.09,96.99
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,193.2,154.63
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,250.12,201.35
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,311.43,250.64
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,373.74,299.51
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,300.89,238.55
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,186.96,145.02
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,155.55,119.49
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,126.62,95.79
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,208.72,160.37
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,314.22,240.74
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,291.6,222.29
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,251.71,191.1
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,199.97,150.79
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,150.98,112.49
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,217.51,163.4
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,283.93,213.19
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,395.75,295.85
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,488.32,362.14
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,488.93,361.91
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,488.78,361.48
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,410.48,303.47
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,330.2,243.74
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,285.31,210.81
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,241.7,178.5
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,245.44,181.32
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,248.95,183.9
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,277.03,204.66
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,303.5,224.04
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,294.2,216.68
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,291.47,214.21
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,290.78,213.97
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,288.76,212.65
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,289.57,212.38
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,286.68,209.24
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,260.67,190.54
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,235.95,173.54
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,202.71,158.3
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,194.99,152.68
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,182.9,143.8
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,170.29,134.42
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,155.63,123.02
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,140.2,110.89
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,128.66,102.02
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,116.77,92.7
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,100.72,79.52
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,84.19,65.68
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,67.7,51.71
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,50.83,37.11
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,34.66,22.83
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.26,5.15
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,3.84,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,7.39,0.0
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,16.47,7.56
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,25.58,15.27
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,36.37,24.27
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,47.2,33.16
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,62.28,45.45
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,77.89,57.99
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,55.13,39.25
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,34.75,22.56
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,32.29,20.47
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,18.4
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,139.29,105.66
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,259.2,198.04
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,264.26,201.02
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,269.39,204.29
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,287.29,216.94
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,324.32,243.68
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,403.85,303.21
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,480.82,359.6
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,431.11,321.79
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,383.55,285.86
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,262.95,196.38
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,143.66,105.91
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,431.62,324.59
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,677.32,497.9
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,380.1,284.55
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,95.51,68.55
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,144.22,106.1
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,191.5,141.75
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,376.65,281.37
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,530.46,391.29
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,500.93,367.04
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,453.35,328.03
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,404.74,287.81
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,356.79,247.6
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,317.02,218.44
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,298.17,207.95
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,241.71,163.01
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,189.49,125.57
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,150.85,117.71
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,148.27,115.98
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,150.94,118.73
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,160.46,127.1
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,149.96,118.95
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,128.89,102.07
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,113.96,90.28
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,98.9,78.17
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,82.75,64.89
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,66.43,51.2
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,50.64,37.68
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,34.63,23.77
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,21.05,11.79
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,7.39,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,3.84,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,25.41,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,74.46,49.31
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,156.04,121.78
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,251.49,202.05
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,232.31,187.77
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,226.87,183.11
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,123.14,97.69
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,23.93,14.14
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,25.19,15.08
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,26.46,16.0
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,38.11,25.34
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,34.59
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,40.25,26.73
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,30.71,18.96
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,26.16,15.26
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,21.6,11.58
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,123.06,91.67
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,229.83,173.65
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,402.81,305.66
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,575.6,432.35
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,414.26,311.54
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,266.57,199.14
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,225.08,167.86
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,184.75,137.16
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,208.13,154.51
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,230.93,171.18
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,246.42,182.55
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,261.35,193.45
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,229.66,169.7
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,198.65,146.45
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,170.88,125.52
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,143.68,104.96
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,171.12,125.48
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,197.39,144.79
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,209.42,153.97
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,220.68,162.6
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,257.16,186.92
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,296.5,212.12
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,265.62,189.79
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,236.75,170.47
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,154.2,118.93
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,105.5,80.51
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,131.49,101.94
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,171.27,134.17
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,135.71,105.99
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,99.31,76.89
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,94.1,73.17
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,88.63,69.06
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,80.76,62.68
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,72.58,55.87
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,61.84,46.87
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,51.45,37.84
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,36.07,24.21
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,20.38,8.05
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,11.1,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,36.38,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,106.94,73.89
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,210.97,166.35
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,305.64,246.44
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,190.33,153.61
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,65.36,48.3
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,76.17,57.09
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,87.01,65.61
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,157.77,123.04
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,249.62,195.3
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,337.99,264.51
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,448.39,348.17
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,338.45,261.51
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,232.78,177.49
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,199.69,151.27
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,168.51,126.46
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,289.15,218.24
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,396.96,297.17
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,314.65,235.33
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,224.49,167.29
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,491.09,367.2
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,732.68,535.55
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,822.01,599.96
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,880.78,642.29
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,725.14,529.69
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,564.0,410.87
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,591.55,431.66
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,612.76,446.68
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,646.49,472.9
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,654.44,479.25
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,570.94,415.98
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,503.21,365.18
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,491.36,355.51
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,460.0,328.11
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,408.24,286.25
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,356.85,243.87
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,306.69,202.06
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,250.68,157.06
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,199.94,119.05
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,151.07,88.72
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,104.37,80.04
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,100.13,76.86
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,99.56,76.79
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,98.8,76.59
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,96.42,74.9
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,93.78,72.99
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,88.89,69.34
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,84.24,65.82
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,76.61,59.56
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,68.68,52.88
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,59.2,44.78
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,49.45,36.18
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,36.18,24.33
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,21.87,9.41
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,11.95,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.12,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,9.87,1.64
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,20.62,11.11
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,31.4,20.35
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,44.53,31.39
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,58.84,43.24
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,77.74,58.73
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,96.41,73.8
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,102.42,78.23
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,108.71,82.83
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,254.99,200.63
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,414.96,323.19
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,568.48,437.84
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,701.22,532.97
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,837.17,628.5
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,959.51,707.74
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,961.19,705.26
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,967.61,707.1
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,965.09,704.21
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,959.07,699.26
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,857.78,627.21
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,740.19,540.38
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,731.19,535.32
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,729.07,533.98
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,650.25,475.46
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,579.47,422.56
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,570.4,416.25
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,559.9,408.56
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,519.57,379.58
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,481.8,352.42
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,507.36,371.36
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,519.19,378.81
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,493.72,358.58
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,457.48,327.64
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,405.91,285.09
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,354.58,242.05
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,301.68,207.35
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,300.22,215.56
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,226.94,149.96
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,150.05,86.49
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,136.6,106.38
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,195.31,153.81
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,135.13,105.72
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,91.19,70.22
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,91.69,70.96
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,92.27,71.7
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,87.6,68.23
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,82.92,64.68
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,76.84,59.85
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,70.58,54.7
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,60.48,46.07
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,50.93,37.62
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,36.52,24.71
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,21.88,9.75
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,11.95,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,2.87,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,4.92,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,6.98,0.19
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,9.05,1.94
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,8.23,1.25
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.41,0.55
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,25.61,15.7
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,43.9,30.71
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,92.35,69.96
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,145.07,111.63
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,385.98,300.05
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,617.54,466.11
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,713.84,534.04
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,828.2,613.65
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,854.88,631.97
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,878.69,648.96
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,884.13,652.43
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,886.58,654.11
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,897.97,662.16
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,902.79,665.69
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,883.54,650.56
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,861.15,633.5
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,837.37,616.16
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,818.1,600.6
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,780.7,574.75
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,741.25,546.54
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,692.71,510.84
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,651.3,479.25
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,606.36,445.08
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,560.3,409.3
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,511.62,370.96
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,462.09,330.91
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,406.87,285.7
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,354.17,241.49
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,301.1,196.95
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,248.81,153.89
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,196.33,113.92
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,145.43,81.84
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,95.62,63.73
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,87.12,66.71
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,78.26,59.64
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,77.41,59.16
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,75.98,58.2
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,74.43,57.13
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,71.93,55.36
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,69.3,53.46
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,66.69,51.38
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,62.12,47.52
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,53.83,40.43
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,45.34,32.92
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,33.56,22.38
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.55,9.88
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,16.75,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,43.93,27.39
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,97.37,74.52
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,164.2,131.13
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,217.35,175.78
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,272.25,220.59
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,179.88,144.4
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,67.95,50.42
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,87.35,66.03
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,106.7,81.21
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,161.53,124.97
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,216.97,168.22
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,209.06,160.86
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,201.79,154.26
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,243.18,185.86
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,304.54,231.84
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,485.3,366.95
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,641.15,477.13
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,580.07,430.66
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,501.62,372.98
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,296.87,223.16
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,101.1,73.34
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,283.49,212.88
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,457.58,339.25
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,477.82,352.38
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,495.8,364.5
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,438.14,323.53
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,383.88,284.7
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,247.1,184.16
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,114.83,83.85
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,92.45,66.73
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,70.2,49.49
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,66.46,46.52
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,62.75,43.58
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,58.57,40.46
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,54.33,37.28
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,44.23,29.39
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,34.16,21.49
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,26.2,15.27
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,18.27,9.01
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,16.18,7.39
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,14.09,6.25
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,24.86,15.45
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,35.64,24.71
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,86.71,68.03
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,130.42,104.9
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,115.85,93.01
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,101.17,80.95
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,85.37,67.76
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,69.43,54.2
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,54.05,40.97
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,38.49,27.37
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,25.2,15.54
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,11.52,2.81
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,5.97,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,44.33,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,135.04,96.23
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,224.19,176.85
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,335.39,267.79
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,420.06,334.87
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,509.28,402.36
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,576.73,451.09
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,645.61,499.08
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,711.99,543.26
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,770.24,580.63
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,813.52,607.71
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,854.89,633.3
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,887.31,653.47
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,917.13,671.99
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,730.85,542.51
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,506.5,379.08
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,573.83,428.25
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,639.16,472.75
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,673.12,494.49
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,684.93,501.69
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,694.96,507.17
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,702.7,511.13
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,709.66,515.49
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,713.8,517.95
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,705.99,513.13
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,695.38,506.39
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,654.41,476.73
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,614.66,448.06
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,644.56,471.64
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,649.71,475.94
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,579.69,423.06
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,525.41,382.09
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,494.79,358.98
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,462.17,333.48
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,420.35,300.8
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,377.84,266.91
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,319.68,217.4
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,258.67,164.01
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,200.74,119.87
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,151.99,88.55
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,143.81,103.06
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,197.2,155.67
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,135.72,106.5
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,89.68,69.22
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,87.58,67.8
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,85.26,66.14
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,82.24,64.0
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,77.86,60.66
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,72.3,56.24
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,66.59,51.54
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,57.78,43.99
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,48.74,35.98
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,35.65,24.22
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,22.7,11.19
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
