Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,2.99,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,5.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,11.09,3.39
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,16.46,8.02
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,23.49,13.99
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,30.54,19.92
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,64.19,47.82
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,102.73,79.24
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,151.77,119.18
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,219.3,172.87
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,334.36,264.32
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,472.01,368.74
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,477.55,369.34
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,481.54,369.64
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,348.58,268.45
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,225.36,172.39
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,330.91,252.73
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,418.5,316.41
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,520.8,390.73
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,599.26,446.34
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,546.51,406.27
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,480.18,357.2
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,376.98,282.21
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,270.2,202.78
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,469.52,352.28
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,639.37,472.65
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,482.46,358.82
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,338.64,252.76
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,521.77,392.94
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,657.87,489.64
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,603.59,445.17
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,559.56,410.07
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,447.38,328.82
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,369.5,273.1
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,334.53,247.69
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,302.13,224.01
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,299.43,215.22
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,287.21,196.75
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,248.5,169.51
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,228.0,159.2
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,138.38,96.88
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,75.75,57.51
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,85.77,66.2
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,105.59,82.96
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,85.15,66.22
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,69.71,53.57
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,61.43,46.81
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,59.0,44.93
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,55.23,41.84
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,51.35,38.56
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,45.6,33.62
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,39.71,28.36
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,30.98,20.43
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,22.05,10.99
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,43.7,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,128.81,93.41
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,190.98,152.36
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,255.26,207.39
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,307.69,250.25
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,360.73,291.73
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,366.91,294.7
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,349.24,279.47
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,601.22,472.81
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,830.78,628.73
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,869.44,649.61
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,905.89,671.21
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,780.03,584.2
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,624.16,469.52
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,591.32,445.84
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,578.95,435.08
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,474.96,357.76
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,352.86,265.91
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,490.37,367.6
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,603.24,446.58
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,673.19,493.49
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,721.54,525.27
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,762.11,552.58
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,805.24,580.82
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,775.43,559.29
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,744.06,537.41
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,701.45,507.55
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,660.23,478.49
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,667.72,486.45
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,658.95,481.24
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,612.55,446.82
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,564.94,410.9
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,515.05,372.25
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,464.49,331.92
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,414.79,293.21
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,388.58,272.98
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,335.54,232.72
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,288.49,197.83
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,259.17,180.78
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,245.33,177.38
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,200.58,149.59
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,183.81,145.17
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,167.12,132.46
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,151.7,120.63
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,142.6,113.64
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,133.06,106.21
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,119.61,95.46
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,105.46,84.0
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,92.1,73.01
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,78.18,61.33
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,64.62,49.8
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,50.62,37.61
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,36.46,25.03
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,21.95,11.08
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,33.65,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,73.45,50.9
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,123.86,97.56
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,174.24,141.71
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,220.6,181.06
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,267.18,219.4
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,269.07,219.06
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,249.4,201.31
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,349.9,280.85
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,433.1,344.08
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,430.11,338.28
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,424.81,331.15
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,356.98,276.98
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,310.67,238.95
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,409.23,314.48
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,528.07,402.07
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,643.86,485.56
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,735.64,549.87
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,673.52,502.41
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,593.54,443.02
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,649.13,482.98
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,715.22,528.51
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,740.12,546.48
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,768.7,566.81
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,679.1,501.54
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,596.78,441.1
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,571.73,423.14
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,546.89,405.01
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,539.57,399.87
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,530.5,393.21
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,495.56,367.38
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,462.64,342.97
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,435.9,323.08
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,409.77,303.4
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,402.67,295.47
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,380.52,273.67
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,334.76,236.33
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,289.67,199.93
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,239.05,169.7
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,228.73,171.54
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,210.88,159.38
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,198.65,158.07
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,115.88,91.15
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,10.75,3.47
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,84.11,65.59
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,144.92,116.59
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,130.1,104.77
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,114.72,92.39
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,99.33,79.6
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,83.45,66.16
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,67.96,52.91
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,52.06,39.01
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,37.37,25.91
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,22.71,11.85
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,11.95,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,108.06,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,225.44,167.11
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,320.51,258.05
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,430.41,350.05
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,513.74,416.98
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,600.16,483.1
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,666.08,531.26
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,732.54,578.09
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,787.09,615.03
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,840.74,650.5
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,874.7,671.21
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,912.61,694.52
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,942.68,712.6
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,969.92,729.06
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,987.55,739.33
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,988.95,738.8
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,996.67,741.32
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,1000.94,741.62
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,800.75,600.13
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,551.48,412.57
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,787.27,590.67
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,959.57,709.59
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,936.48,692.35
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,910.11,674.11
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,879.71,653.17
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,846.31,630.17
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,807.87,603.38
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,767.32,574.76
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,723.96,541.37
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,679.04,506.32
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,631.36,469.42
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,582.35,430.66
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,530.82,389.09
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,478.47,345.84
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,424.92,301.29
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,371.11,255.55
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,316.34,208.51
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,262.56,163.23
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,208.65,120.81
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,155.86,85.98
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,111.12,72.24
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,129.75,101.33
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,137.11,107.81
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,153.17,121.48
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,142.34,113.2
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,130.86,104.34
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,93.75,73.9
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,58.55,44.52
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,54.73,41.5
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,50.77,38.23
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,45.74,33.97
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,40.63,29.42
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,31.85,21.41
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,22.88,12.21
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,11.95,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,125.89,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,259.09,194.33
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,359.75,291.69
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,468.87,382.89
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,551.22,448.14
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,636.64,512.11
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,701.04,558.22
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,765.84,602.73
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,811.72,631.14
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,862.22,661.97
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,900.4,685.33
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,936.25,706.87
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,963.43,722.34
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,987.64,735.83
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,990.52,735.64
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,1002.42,741.8
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,1007.34,742.24
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,1008.75,740.56
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,1003.52,735.56
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,994.75,728.43
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,979.99,716.42
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,961.75,702.31
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,938.23,685.98
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,911.43,667.58
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,880.2,644.99
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,846.03,620.54
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,806.89,593.98
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,765.71,565.72
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,721.51,533.36
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,675.95,499.4
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,628.02,462.99
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,578.88,424.79
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,527.51,383.98
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,475.52,341.63
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,422.45,297.45
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,369.19,252.26
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,315.37,206.63
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,262.69,162.78
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,209.3,121.14
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,147.0,78.99
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,95.08,57.07
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,77.49,58.32
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,76.82,58.09
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,76.02,57.75
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,74.66,56.84
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,66.87,50.56
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,64.68,49.04
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,62.4,47.4
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,58.76,44.55
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,55.02,41.51
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,49.02,36.47
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,42.87,31.07
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,33.82,22.89
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.26,12.5
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,12.8,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,95.61,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,198.32,145.53
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,292.69,233.35
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,395.18,318.74
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,475.3,382.59
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,566.84,451.56
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,635.09,500.32
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,703.87,547.58
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,758.78,582.25
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,812.76,615.19
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,853.34,640.6
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,891.91,664.46
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,921.08,680.52
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,940.35,690.07
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,958.77,700.09
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,973.98,708.11
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,980.33,709.62
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,983.21,709.13
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,979.94,705.82
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,973.18,700.48
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,836.61,606.01
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,685.06,496.12
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,608.49,442.78
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,548.43,399.46
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,614.71,446.8
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,678.38,490.26
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,638.48,461.61
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,599.57,434.14
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,648.67,473.01
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,664.35,486.35
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,618.64,451.71
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,571.86,415.84
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,522.81,377.55
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,473.14,337.74
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,418.26,293.21
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,365.52,249.3
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,311.18,203.72
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,256.93,158.78
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,204.08,117.77
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,152.65,83.8
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,102.35,62.29
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,84.44,63.71
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,83.79,63.52
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,75.48,57.05
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,74.29,56.28
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,72.98,55.41
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,70.76,53.89
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,68.43,52.25
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,65.44,49.87
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,62.42,47.38
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,53.69,40.1
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,46.24,33.64
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.54,24.12
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.66,13.55
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.45,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,76.2,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,161.86,117.07
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,267.86,211.17
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,364.34,291.41
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,444.62,355.74
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,528.9,419.92
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,594.73,467.26
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,670.84,520.27
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,727.93,557.98
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,784.19,594.24
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,825.74,620.46
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,865.37,645.15
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,896.1,662.86
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,924.24,678.81
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,781.79,578.61
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,600.05,446.43
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,579.14,429.74
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,557.27,411.46
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,531.31,391.53
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,487.18,359.02
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,644.1,470.72
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,758.22,547.97
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,701.82,506.18
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,636.59,459.71
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,671.97,485.19
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,692.24,499.52
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,654.56,472.54
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,617.66,446.39
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,581.57,421.06
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,547.03,396.57
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,529.26,383.96
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,509.54,369.43
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,498.77,360.8
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,469.86,336.01
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,388.52,277.49
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,353.58,256.22
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,315.71,219.21
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,263.73,167.61
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,213.41,129.06
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,164.86,96.92
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,149.61,103.03
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,176.72,138.7
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,141.05,110.37
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,113.94,88.75
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,131.59,103.54
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,146.23,115.84
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,132.73,105.36
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,118.76,94.37
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,103.45,82.07
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,87.68,69.09
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,71.72,55.63
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,56.34,42.34
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,40.4,28.25
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,24.28,13.36
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,12.35,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,80.07,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,187.4,136.39
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,276.66,218.64
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,373.17,298.16
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,454.42,362.66
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,539.94,426.52
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,613.56,478.34
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,681.36,523.79
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,738.31,560.48
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,794.49,595.65
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,835.88,621.83
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,875.33,646.59
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,906.04,664.14
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,934.16,679.99
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,945.45,684.97
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,960.76,692.8
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,969.58,696.5
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,975.0,698.21
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,806.06,584.29
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,600.81,437.75
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,532.58,389.96
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,451.33,331.36
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,574.32,420.56
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,684.29,496.92
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,686.26,497.14
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,685.0,495.77
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,728.25,530.61
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,744.36,545.6
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,702.67,515.47
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,659.82,484.19
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,524.7,384.41
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,426.36,311.17
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,455.53,331.58
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,470.55,336.25
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,419.73,294.9
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,363.79,249.11
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,315.58,215.33
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,307.83,215.54
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,269.91,191.92
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,245.96,179.94
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,174.3,128.8
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,108.31,83.0
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,98.27,75.33
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,88.13,67.44
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,94.46,72.9
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,109.87,85.86
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,98.32,76.77
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,85.92,66.87
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,79.05,61.43
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,71.9,55.6
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,62.58,47.72
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,52.97,39.34
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,39.68,27.6
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,26.48,15.17
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,13.5,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,100.46,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,208.91,152.54
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,301.71,238.78
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,402.85,322.24
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,486.47,387.97
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,569.12,450.03
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,635.0,496.61
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,701.41,541.73
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,609.51,472.14
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,494.47,382.71
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,541.78,416.59
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,588.25,448.13
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,769.68,577.63
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,935.79,683.65
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,825.52,605.82
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,688.59,506.52
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,693.53,508.18
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,696.49,507.4
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,556.95,407.5
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,421.94,309.01
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,716.44,522.43
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,927.23,658.7
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,906.17,642.57
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,881.93,626.96
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,780.74,557.33
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,667.2,476.01
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,639.4,457.58
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,611.29,438.14
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,645.99,465.91
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,661.92,478.3
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,577.54,415.44
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,517.87,370.94
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,464.84,333.57
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,428.44,307.61
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,403.31,284.75
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,368.92,249.83
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,316.91,206.66
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,257.98,159.04
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,205.45,118.39
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,154.27,84.28
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,105.54,63.01
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,85.92,64.58
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,85.36,64.49
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,76.93,57.95
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,76.75,58.02
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,76.55,58.08
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,73.84,56.18
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,70.97,54.11
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,68.11,51.88
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,63.48,48.06
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.95,41.75
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.25,35.06
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.29,25.4
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.11,14.82
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.2,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,73.28,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,155.79,112.14
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,262.15,206.53
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,358.46,286.96
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,212.6,171.39
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,47.2,33.21
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,53.86,38.66
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,60.55,43.89
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,167.55,130.56
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,273.24,212.86
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,585.17,453.48
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,854.37,642.02
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,774.03,580.46
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,674.44,505.22
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,818.03,608.13
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,948.73,693.74
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,717.42,530.2
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,432.11,319.86
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,724.93,536.07
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,947.05,685.74
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,809.8,587.09
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,643.49,466.7
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,656.92,476.77
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,677.79,490.59
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,660.91,478.29
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,642.68,465.3
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,705.05,513.04
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,737.98,538.76
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,696.04,508.12
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,653.5,477.02
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,609.33,444.22
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,564.44,410.13
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,515.68,372.5
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,466.99,334.01
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,417.05,293.75
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,367.51,253.04
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,320.45,214.72
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,277.34,180.31
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,230.62,144.55
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,185.91,114.68
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,142.27,93.99
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,123.57,95.21
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,123.51,95.67
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,121.44,94.5
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,117.55,91.67
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,113.35,88.57
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,107.76,84.48
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,101.86,80.06
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,93.21,73.07
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,86.0,67.14
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,73.26,56.49
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,60.22,45.27
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,43.85,30.98
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,27.58,16.12
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,14.17,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
