Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,52.51,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,128.28,90.72
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,211.63,165.76
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,299.04,238.95
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,394.75,315.57
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,478.56,380.57
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,545.55,430.92
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,614.03,480.71
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,515.4,402.65
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,408.54,317.71
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,433.23,335.12
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,456.52,350.72
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,482.61,367.76
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,507.55,383.73
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,529.25,398.16
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,549.84,411.76
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,709.08,526.97
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,872.0,638.11
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,864.79,629.33
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,859.25,623.05
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,891.39,645.75
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,915.03,661.34
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,831.73,601.74
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,742.94,537.76
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,698.64,506.38
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,655.02,475.02
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,679.4,493.07
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,695.89,504.83
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,660.59,478.92
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,625.23,452.97
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,591.7,428.74
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,557.35,403.37
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,506.26,365.69
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,454.48,327.76
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,423.16,302.47
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,392.35,275.56
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,342.9,236.84
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,295.85,200.35
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,252.25,167.61
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,209.78,138.7
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,166.71,114.99
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,142.41,110.48
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,138.87,108.2
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,134.92,105.56
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,138.98,109.24
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,133.72,105.33
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,123.92,97.87
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,113.67,89.92
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,100.53,79.23
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,86.86,67.91
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,74.3,57.39
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,59.0,44.26
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,43.07,30.27
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,26.84,15.52
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,13.81,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,74.65,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,158.97,113.89
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,266.56,209.84
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,365.34,292.65
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,453.23,363.8
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,554.0,440.77
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,621.24,489.47
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,689.07,536.88
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,497.17,390.29
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,282.64,219.14
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,605.7,470.02
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,886.51,666.51
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,911.95,678.23
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,941.17,694.27
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,958.43,703.66
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,972.51,711.12
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,978.58,712.04
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,967.95,702.28
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,790.01,578.74
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,562.02,411.75
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,578.06,422.75
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,592.36,431.31
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,621.43,451.54
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,647.25,469.21
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,653.48,471.98
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,647.34,466.56
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,715.15,518.95
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,744.63,543.46
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,649.81,471.71
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,556.84,402.23
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,576.16,418.55
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,568.62,412.88
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,520.08,374.81
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,471.05,335.58
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,403.68,286.01
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,368.55,263.32
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,325.61,222.9
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,264.27,165.09
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,230.18,145.95
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,235.6,160.27
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,200.99,142.64
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,198.73,153.95
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,165.19,128.15
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,133.75,103.66
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,125.17,97.13
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,115.94,89.99
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,107.26,83.42
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,98.04,76.29
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,91.75,71.45
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,80.78,62.55
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,68.4,52.21
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,55.68,41.3
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,41.87,29.16
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,28.32,16.67
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,14.57,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,40.27,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,114.72,80.62
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,215.44,169.22
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,307.54,246.97
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,407.71,328.11
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,496.31,397.89
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,565.12,450.43
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,635.54,502.03
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,547.08,431.32
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,450.83,353.61
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,414.15,322.68
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,352.7,272.87
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,376.19,289.22
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,399.03,304.63
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,404.32,307.01
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,409.09,309.1
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,316.99,238.81
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,215.91,161.27
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,274.66,205.0
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,350.96,260.21
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,446.91,329.25
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,553.98,403.43
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,637.18,462.56
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,723.9,522.3
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,712.21,513.36
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,698.19,503.45
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,660.41,476.65
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,623.37,450.35
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,657.41,477.77
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,660.06,481.54
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,615.61,448.46
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,570.06,413.91
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,487.76,352.33
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,439.84,317.37
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,409.58,290.92
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,367.19,250.59
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,314.94,206.84
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,263.46,164.24
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,211.59,123.68
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,161.18,89.44
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,113.07,67.17
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,89.92,67.59
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,80.84,60.59
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,80.18,60.39
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,79.57,60.11
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,78.89,59.78
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,76.31,58.0
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,73.56,56.05
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,69.4,52.86
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,65.08,49.42
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,56.27,42.04
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,48.93,35.66
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.37,26.35
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.61,16.25
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,34.58,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,102.81,71.37
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,201.75,157.93
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,290.7,232.98
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,371.7,299.59
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,477.28,382.24
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,545.69,433.7
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,615.76,484.69
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,678.18,528.08
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,750.65,577.48
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,795.39,606.9
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,838.31,634.8
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,879.35,660.0
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,917.98,683.25
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,938.26,693.73
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,955.52,702.32
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,961.44,703.71
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,972.0,708.42
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,970.32,706.04
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,965.16,701.6
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,954.38,692.2
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,926.69,671.85
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,905.91,657.42
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,881.95,640.93
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,855.23,621.6
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,825.45,600.32
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,788.82,575.33
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,750.25,548.33
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,709.15,518.33
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,666.72,486.85
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,621.06,452.43
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,574.23,416.4
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,525.78,377.55
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,476.47,337.27
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,425.3,295.51
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,373.96,252.83
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,321.46,209.03
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,269.42,166.15
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,208.68,119.44
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,157.15,84.66
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,106.87,61.03
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,81.04,60.14
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,80.27,59.85
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,79.35,59.44
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,71.26,53.05
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,70.16,52.36
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,68.19,51.05
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,66.12,49.63
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,62.33,46.73
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,58.41,43.62
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,52.6,38.86
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,46.64,33.75
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,36.02,24.41
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,26.99,15.82
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,50.2,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,150.39,106.65
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,241.71,190.37
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,357.45,286.25
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,233.76,187.71
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,76.61,57.02
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,401.75,323.49
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,689.53,538.99
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,752.46,579.81
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,814.91,620.42
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,855.94,646.25
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,895.01,670.51
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,921.96,685.27
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,953.1,702.82
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,970.03,710.51
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,983.75,716.25
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,991.27,718.07
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,982.36,709.41
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,978.81,705.96
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,971.81,700.4
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,958.43,689.77
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,941.66,677.12
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,919.73,662.32
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,894.59,645.52
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,863.77,623.74
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,830.18,600.21
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,793.36,575.74
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,754.56,549.33
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,712.15,517.85
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,668.63,485.11
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,623.2,451.38
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,576.59,415.96
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,527.24,377.67
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,477.36,337.99
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,426.4,296.48
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,375.26,254.03
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,323.5,210.94
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,265.0,163.49
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,212.6,122.94
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,161.59,88.42
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,111.63,64.6
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,85.14,63.45
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,84.57,63.33
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,76.21,56.89
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,75.13,56.22
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,73.92,55.44
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,71.43,53.72
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,68.8,51.85
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,64.79,48.78
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,60.62,45.47
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,54.91,40.81
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,47.02,34.08
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,37.09,25.31
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,26.98,15.86
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,65.04,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,197.11,141.25
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,290.93,229.64
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,393.74,315.46
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,491.08,393.1
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,590.66,468.66
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,657.05,517.06
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,723.99,564.2
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,781.83,602.16
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,839.06,638.57
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,871.99,657.05
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,908.79,677.96
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,939.89,694.67
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,968.27,709.4
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,984.38,716.0
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,984.71,712.54
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,992.06,714.31
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,996.03,713.98
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,991.56,709.48
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,983.6,702.98
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,970.65,692.08
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,954.24,679.18
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,931.18,663.2
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,904.9,645.29
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,875.48,624.55
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,843.07,601.97
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,805.16,576.73
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,765.12,550.07
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,722.32,519.0
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,678.06,486.21
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,631.04,451.41
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,582.72,414.93
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,531.88,376.21
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,480.26,335.84
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,427.65,293.68
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,374.75,250.35
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,320.91,206.01
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,267.54,162.39
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,213.94,120.86
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,161.39,85.38
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,109.57,61.09
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,80.55,59.41
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,69.17,50.61
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,68.73,50.55
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,67.42,49.67
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,66.01,48.71
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,63.68,47.1
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,56.15,41.16
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,53.34,39.05
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,50.48,36.81
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,45.47,32.72
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,40.35,28.35
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,33.29,22.06
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,26.13,15.16
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.91,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,65.89,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,198.14,140.81
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,291.42,228.96
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,393.74,314.35
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,310.38,249.06
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,216.49,172.04
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,467.7,373.81
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,708.25,550.19
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,762.02,583.53
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,814.92,616.61
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,621.93,475.79
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,359.96,275.8
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,394.59,301.19
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,450.51,340.14
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,735.13,547.54
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,979.02,704.04
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,849.33,611.82
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,695.33,500.71
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,858.33,614.02
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,969.38,681.25
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,840.96,592.34
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,683.52,480.99
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,813.12,572.81
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,897.27,626.07
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,865.53,603.82
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,831.06,581.3
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,795.13,559.61
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,757.16,535.74
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,715.89,507.76
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,673.27,478.08
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,627.76,446.08
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,581.06,412.26
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,532.05,375.74
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,482.19,337.39
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,430.58,296.49
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,378.84,254.5
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,326.67,211.91
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,267.88,164.86
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,215.05,124.03
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,163.65,89.16
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,113.92,65.43
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,86.38,64.34
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,85.84,64.27
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,77.37,57.77
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,77.19,57.84
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,77.0,57.9
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,74.31,56.04
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,71.45,54.01
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,68.61,51.93
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,65.75,49.74
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,56.64,42.25
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,48.96,35.72
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.74,26.72
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.35,17.04
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.13,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.1,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,8.62,1.3
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,13.16,5.15
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,18.53,9.64
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,23.91,14.08
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,65.34,47.95
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,113.99,86.97
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,239.91,188.09
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,375.55,291.44
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,625.65,477.67
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,853.19,630.86
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,884.61,645.66
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,913.52,660.79
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,932.97,671.78
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,949.41,681.04
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,950.43,679.31
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,956.03,680.81
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,954.68,679.35
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,949.92,675.95
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,938.36,668.96
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,923.45,659.93
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,903.36,647.12
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,880.08,632.32
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,853.11,615.53
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,823.05,596.6
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,786.42,572.23
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,747.76,545.31
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,660.95,479.74
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,580.62,419.21
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,528.68,382.41
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,489.58,354.14
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,490.05,354.33
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,473.5,338.28
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,422.52,296.81
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,371.6,254.67
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,319.37,211.09
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,267.47,168.09
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,215.93,127.58
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,165.79,92.94
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,115.99,68.05
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,86.68,65.42
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,86.21,65.42
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,77.72,58.82
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,75.82,57.48
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,73.71,55.95
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,71.24,54.23
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,68.63,52.36
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,64.28,48.86
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,59.73,45.11
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,53.61,39.98
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,47.3,34.49
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.37,24.88
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.01,16.09
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,60.97,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,185.97,131.24
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,277.61,217.32
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,377.78,299.58
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,459.44,363.19
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,553.87,432.75
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,620.12,478.52
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,687.01,522.85
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,743.23,559.13
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,798.83,594.06
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,618.31,465.44
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,369.12,279.57
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,503.36,378.97
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,639.3,472.4
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,811.29,589.54
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,963.89,681.97
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,972.35,682.49
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,977.43,682.81
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,871.68,613.15
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,734.97,518.85
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,857.36,603.3
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,929.88,647.11
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,909.39,633.06
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,885.69,618.18
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,856.75,599.51
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,824.97,579.05
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,726.72,511.95
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,628.25,442.21
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,657.52,467.59
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,668.26,477.75
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,622.91,445.06
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,576.37,410.99
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,527.75,373.84
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,478.21,334.9
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,426.86,294.72
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,375.31,253.21
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,324.99,212.05
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,270.08,168.14
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,218.43,128.02
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,168.23,93.65
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,150.23,97.53
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,178.27,137.18
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,128.66,98.51
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,82.98,62.3
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,82.51,62.19
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,81.98,61.99
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,79.55,60.36
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,76.96,58.57
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,72.55,55.22
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,66.05,50.0
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,58.97,44.21
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,51.72,38.04
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,40.88,28.51
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,30.25,18.63
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,15.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,54.06,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,155.63,108.98
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,263.35,206.97
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,362.55,289.53
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,445.38,356.1
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,532.79,422.24
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,607.27,475.54
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,675.75,522.18
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,732.01,557.27
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,787.58,590.55
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,829.79,614.02
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,870.15,635.53
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,900.92,650.69
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,929.15,663.96
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,941.73,668.5
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,958.12,675.58
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,965.65,675.72
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,969.81,673.94
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,968.46,671.91
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,963.66,668.0
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,951.89,658.69
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,936.72,647.55
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,915.89,634.41
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,879.17,611.59
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,853.41,595.7
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,824.52,577.58
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,788.28,555.29
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,750.05,531.05
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,708.93,503.38
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,666.57,474.15
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,621.66,442.06
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,575.59,408.28
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,527.29,372.2
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,478.18,334.38
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,427.46,294.14
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,376.54,252.81
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,324.16,209.77
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,271.54,166.75
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,219.42,126.33
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,158.47,84.11
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,107.54,59.08
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,76.64,56.28
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,76.35,56.38
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,75.95,56.38
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,74.33,55.27
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,66.27,48.91
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,64.13,47.46
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,61.88,45.89
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,58.31,43.17
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,54.61,40.25
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,49.43,36.05
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,44.14,31.54
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,36.03,24.37
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.34,15.44
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
