Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,31.94,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,90.25,53.0
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,197.25,152.69
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,291.68,232.44
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,395.42,316.69
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,488.34,390.01
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,557.39,441.46
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,628.29,492.16
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,539.62,422.31
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,442.74,344.68
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,659.4,507.02
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,852.08,639.44
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,759.67,569.75
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,647.44,484.44
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,808.82,600.11
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,950.54,692.17
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,961.95,695.97
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,970.0,698.61
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,968.6,696.41
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,963.74,692.19
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,953.42,683.47
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,939.65,672.69
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,919.19,658.83
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,882.75,634.6
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,866.56,622.72
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,834.75,600.49
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,798.11,576.16
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,759.31,549.11
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,669.53,481.96
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,596.36,426.41
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,593.25,426.33
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,582.19,418.14
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,533.15,380.41
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,483.82,341.68
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,432.57,300.66
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,381.44,258.9
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,329.21,215.87
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,277.3,173.31
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,244.45,155.58
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,244.88,166.31
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,166.27,108.25
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,87.3,64.59
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,87.15,64.85
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,86.85,64.97
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,87.18,65.47
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,87.55,66.01
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,85.04,64.36
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,82.37,62.54
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,76.38,57.93
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,71.17,53.84
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,63.22,47.3
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,55.06,40.34
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.28,30.13
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,31.62,19.55
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,16.22,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,39.45,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,118.79,69.63
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,234.16,181.76
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,334.98,267.35
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,424.34,341.47
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,519.61,416.65
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,306.15,247.26
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,39.7,26.61
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,119.04,91.0
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,225.38,174.66
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,361.01,280.55
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,477.87,368.74
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,586.45,447.19
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,673.52,508.0
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,837.73,626.96
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,963.42,710.74
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,685.54,512.37
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,345.4,255.34
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,692.74,515.82
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,955.7,694.62
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,728.38,532.87
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,445.16,323.14
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,705.32,516.43
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,885.26,641.44
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,854.43,617.96
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,832.58,601.69
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,796.05,576.85
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,757.35,549.44
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,715.82,518.4
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,672.93,486.02
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,626.83,451.88
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,579.72,416.28
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,489.84,349.49
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,435.67,310.05
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,413.74,290.3
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,378.46,256.03
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,326.12,212.88
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,274.49,170.61
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,223.32,130.89
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,173.53,96.45
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,154.71,98.71
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,179.14,136.63
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,128.67,97.54
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,82.1,60.86
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,80.71,59.99
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,79.15,58.96
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,76.61,57.25
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,73.91,55.37
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,69.79,52.27
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,65.49,48.93
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,57.27,42.16
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,50.33,36.25
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.52,27.72
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,31.01,18.96
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,15.87,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.88,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,26.94,10.7
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,112.02,83.82
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,177.26,139.59
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,247.59,198.66
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,338.99,272.59
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,400.09,320.83
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,463.71,369.56
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,495.02,390.98
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,524.29,410.42
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,602.2,467.39
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,704.61,539.75
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,656.53,500.25
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,627.15,474.42
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,627.06,470.97
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,602.84,450.71
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,808.96,600.86
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,970.22,708.93
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,969.92,704.79
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,966.12,699.41
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,956.64,690.77
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,930.55,671.38
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,911.46,657.95
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,889.11,642.42
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,859.1,620.56
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,837.8,604.67
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,791.4,572.04
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,754.4,545.07
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,715.18,515.97
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,674.38,485.33
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,629.95,452.51
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,584.35,418.09
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,536.47,381.21
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,487.51,342.57
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,436.45,301.49
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,385.22,259.47
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,328.87,213.79
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,279.59,173.77
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,227.9,133.84
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,177.72,99.29
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,128.7,74.11
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,86.33,63.3
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,118.47,89.17
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,155.55,118.97
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,118.23,89.71
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,86.05,64.24
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,82.62,62.0
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,78.89,59.45
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,73.93,55.68
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,69.31,52.07
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,61.98,46.06
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,54.47,39.67
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.34,30.03
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,32.31,19.98
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,16.58,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,35.7,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,109.28,59.27
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,210.03,162.22
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,327.3,260.54
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,419.43,336.39
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,517.82,413.26
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,595.27,471.73
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,667.75,524.53
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,593.75,465.89
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,497.16,388.46
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,690.79,534.14
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,880.79,664.36
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,806.54,608.51
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,732.75,550.27
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,749.37,559.02
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,743.09,551.92
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,747.86,551.94
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,750.2,550.33
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,813.48,592.2
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,855.95,619.39
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,917.15,662.67
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,944.41,678.01
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,923.28,663.37
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,898.91,646.98
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,868.34,625.27
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,834.97,601.8
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,766.85,552.18
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,691.43,495.64
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,692.27,499.08
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,675.96,489.04
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,630.76,455.47
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,584.31,420.32
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,535.34,381.76
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,485.55,341.75
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,434.0,300.22
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,382.21,257.63
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,330.06,214.54
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,278.84,172.52
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,218.24,125.69
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,166.53,89.79
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,115.7,63.6
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,81.19,59.5
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,80.79,59.52
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,80.28,59.43
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,72.13,53.07
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,71.1,52.44
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,69.21,51.22
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,67.21,49.88
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,63.86,47.39
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,60.41,44.72
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,54.71,40.13
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,47.03,33.66
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,38.18,25.91
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.21,17.61
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,34.38,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,106.45,55.2
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,206.49,159.32
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,322.78,257.38
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,212.91,170.24
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,71.34,52.55
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,388.86,313.87
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,671.09,528.61
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,734.01,571.12
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,796.64,613.22
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,838.49,639.38
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,878.52,663.91
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,904.48,678.68
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,934.25,696.08
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,953.49,705.61
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,969.58,713.1
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,978.74,716.38
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,984.49,717.54
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,969.43,704.76
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,964.34,698.9
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,952.86,688.94
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,937.97,676.92
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,917.42,662.73
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,893.65,646.51
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,865.46,626.08
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,834.37,603.81
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,798.22,579.42
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,759.95,553.33
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,718.6,522.32
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,675.98,489.99
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,631.09,456.51
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,584.98,421.39
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,536.26,382.92
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,486.89,343.12
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,435.68,302.41
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,384.31,260.56
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,326.64,213.29
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,275.23,170.98
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,222.67,129.93
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,171.41,94.26
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,122.14,69.1
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,89.55,66.19
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,80.81,59.56
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,80.5,59.63
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,80.24,59.64
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,79.93,59.62
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,77.76,58.34
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,75.46,56.91
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,71.75,54.14
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,66.12,49.67
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,59.02,43.81
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.76,37.59
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.26,28.45
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,31.0,19.01
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,15.86,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,8.96,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,18.96,4.52
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,76.32,54.99
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,139.9,108.33
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,197.48,156.75
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,257.52,206.14
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,466.04,372.74
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,659.53,517.94
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,728.46,565.09
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,797.22,611.22
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,839.14,637.02
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,879.24,661.16
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,908.37,677.71
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,941.29,696.76
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,841.0,624.57
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,713.24,527.99
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,872.68,641.82
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,977.99,708.93
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,975.93,704.2
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,970.4,698.01
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,958.44,687.81
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,943.07,675.59
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,922.46,661.51
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,898.59,645.39
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,868.04,623.59
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,834.69,600.04
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,798.92,576.15
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,761.0,550.53
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,718.89,519.43
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,675.62,487.04
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,630.47,453.76
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,584.15,418.83
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,535.06,381.11
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,485.62,342.16
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,434.87,301.22
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,383.96,259.34
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,328.97,220.61
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,318.83,218.19
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,250.37,158.94
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,169.75,92.47
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,120.33,67.39
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,87.74,64.46
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,87.32,64.48
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,78.76,57.98
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,77.51,57.31
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,76.11,56.52
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,74.12,55.24
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,72.01,53.83
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,67.46,50.37
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,62.68,46.6
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,56.68,41.77
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.39,34.79
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,38.53,26.19
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.48,16.98
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.37,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,31.95,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,99.8,45.91
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,202.39,155.05
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,319.1,252.7
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,201.66,160.37
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,57.85,41.4
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,376.62,302.43
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,661.91,517.63
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,552.82,431.24
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,398.85,309.78
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,649.38,500.18
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,877.86,657.86
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,906.31,672.53
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,938.83,691.05
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,958.2,700.37
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,974.41,707.81
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,984.94,711.55
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,979.23,704.88
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,977.16,700.63
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,971.62,694.28
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,960.12,684.52
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,945.21,672.75
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,836.21,597.61
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,700.61,499.27
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,789.99,565.46
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,840.03,600.28
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,803.6,575.77
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,764.98,550.2
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,723.18,519.54
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,680.01,487.41
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,634.48,454.17
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,587.68,419.18
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,538.25,381.48
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,488.13,342.3
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,396.21,276.73
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,355.45,251.55
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,321.93,217.78
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,273.02,167.72
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,220.26,126.72
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,168.7,91.11
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,153.95,98.39
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,186.07,141.55
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,130.57,98.68
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,77.2,56.69
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,76.45,56.32
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,75.61,55.86
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,73.56,54.54
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,71.41,53.1
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,67.9,50.5
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,64.27,47.7
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,56.48,41.41
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.82,35.82
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,39.96,27.3
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,29.94,18.12
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,26.52,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,74.22,30.33
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,183.79,139.91
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,277.19,219.35
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,389.0,310.56
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,492.01,391.34
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,508.52,402.75
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,520.22,408.96
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,555.25,432.55
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,566.1,438.21
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,565.26,433.4
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,560.35,425.72
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,621.54,468.13
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,682.32,508.91
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,845.4,622.54
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,969.53,700.64
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,978.63,702.59
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,984.33,703.34
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,982.56,699.15
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,964.01,684.48
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,792.4,566.63
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,577.88,412.25
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,766.44,549.19
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,893.52,635.09
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,862.16,612.24
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,828.12,588.78
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,792.39,565.41
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,754.61,540.0
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,713.09,509.75
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,670.54,478.35
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,588.28,417.36
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,514.97,363.61
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,510.05,360.03
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,483.35,337.77
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,431.7,296.89
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,380.15,255.29
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,328.13,212.93
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,276.76,171.31
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,225.62,132.03
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,175.94,98.03
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,120.56,68.52
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,91.08,67.02
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,104.15,77.76
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,118.8,89.82
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,106.59,80.4
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,92.89,69.72
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,89.91,67.74
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,85.11,64.23
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,79.54,60.02
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,73.78,55.52
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,65.57,48.92
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,57.13,41.86
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,44.98,31.33
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,31.53,19.25
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.17,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.39,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,18.98,9.22
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,30.59,19.09
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,47.14,32.83
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,63.67,46.38
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,137.31,106.73
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,203.62,159.74
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,222.45,173.44
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,240.75,186.51
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,220.1,168.81
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,183.5,138.98
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,564.31,433.34
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,879.66,654.8
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,730.03,542.76
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,542.06,402.29
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,555.2,410.21
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,567.08,416.44
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,570.54,417.56
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,572.92,418.03
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,596.35,433.15
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,617.73,446.6
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,709.88,510.88
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,789.21,564.43
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,662.32,473.98
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,545.13,389.56
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,553.64,396.02
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,559.31,399.92
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,629.68,453.41
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,669.65,483.44
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,624.78,450.16
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,579.03,415.88
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,510.01,363.26
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,459.84,325.64
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,429.18,300.18
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,384.84,261.26
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,329.62,217.03
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,281.48,178.35
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,232.02,140.49
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,184.32,107.78
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,141.68,86.91
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,117.19,88.02
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,117.28,88.56
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,117.19,88.98
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,118.57,90.39
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,120.02,91.89
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,114.69,88.11
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,112.86,87.13
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,105.2,81.31
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,97.29,75.12
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,83.33,63.83
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,69.56,52.33
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,50.21,35.76
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,30.7,18.65
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,15.87,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,9.31,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,18.54,1.7
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,112.55,83.05
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,185.16,145.1
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,283.35,226.56
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,373.06,299.56
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,444.55,355.86
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,519.02,412.61
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,501.29,395.74
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,479.42,375.78
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,639.74,496.56
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,783.57,600.08
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,835.28,633.25
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,876.97,659.36
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,903.09,674.26
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,926.28,687.17
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,942.02,695.03
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,954.48,700.78
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,956.6,699.42
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,955.29,695.97
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,947.92,688.92
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,928.21,673.8
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,910.2,661.17
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,888.91,646.42
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,861.35,626.2
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,830.96,603.79
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,795.97,578.84
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,758.86,552.17
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,717.65,521.34
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,675.44,489.41
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,631.29,456.51
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,586.33,422.34
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,537.57,384.85
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,488.21,346.07
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,437.11,305.21
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,386.35,263.85
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,333.82,220.63
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,281.29,177.63
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,230.29,138.22
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,180.94,104.17
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,134.31,80.55
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,105.91,79.18
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,105.74,79.47
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,105.38,79.61
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,106.04,80.42
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,105.19,80.04
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,100.89,77.18
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,96.36,74.08
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,90.11,69.3
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,83.62,64.19
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,74.93,57.03
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,63.77,47.54
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,48.73,34.53
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,33.7,20.97
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,17.45,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
