Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,22.16,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,64.2,16.89
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,180.18,136.75
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,277.92,220.95
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,390.38,313.83
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,494.78,397.57
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,566.41,451.72
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,648.7,511.68
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,523.05,413.09
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,395.71,309.98
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,380.56,295.48
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,341.62,262.94
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,663.11,507.62
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,929.5,691.01
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,949.9,699.93
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,967.15,708.12
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,976.76,711.32
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,982.98,712.43
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,859.67,625.23
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,715.09,518.02
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,642.79,465.38
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,589.67,425.22
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,667.76,480.85
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,724.98,520.98
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,803.13,578.53
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,841.74,605.6
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,804.83,580.57
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,765.72,554.34
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,724.4,523.76
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,681.46,491.44
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,576.22,412.97
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,494.19,351.74
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,499.59,355.83
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,486.64,342.55
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,434.76,300.43
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,382.55,257.31
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,329.11,213.03
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,276.39,169.72
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,223.28,128.38
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,171.21,92.57
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,145.27,91.72
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,183.36,139.52
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,126.29,95.34
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,78.43,57.7
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,71.89,52.78
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,72.41,53.52
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,70.23,52.07
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,67.93,50.49
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,64.61,48.02
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,61.21,45.39
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,55.57,40.75
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,47.69,34.03
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,38.14,25.7
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,28.45,16.7
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,14.36,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,29.19,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,88.08,19.91
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,213.89,161.83
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,317.7,251.19
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,415.45,332.06
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,527.51,419.48
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,599.03,472.64
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,671.61,524.62
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,735.85,567.79
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,799.94,609.44
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,842.3,635.56
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,877.37,656.28
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,910.86,676.0
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,941.76,693.81
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,960.3,702.96
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,975.67,710.13
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,972.46,705.48
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,978.54,707.24
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,976.7,705.04
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,971.36,700.73
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,960.01,691.17
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,945.2,679.52
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,924.64,665.36
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,900.78,649.13
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,866.29,624.79
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,829.03,598.67
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,794.02,575.08
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,756.85,549.39
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,715.81,518.82
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,673.53,486.93
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,628.74,453.47
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,582.84,418.5
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,534.3,380.93
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,485.11,341.96
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,431.71,299.68
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,379.72,257.38
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,329.85,221.82
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,319.06,218.39
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,252.41,161.4
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,178.57,101.22
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,121.66,70.48
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,92.42,68.46
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,92.21,68.66
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,91.84,68.74
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,91.52,68.73
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,91.13,68.68
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,88.42,66.88
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,84.05,63.69
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,78.11,59.01
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,71.95,54.03
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,64.0,47.62
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.83,40.75
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,43.97,30.46
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,30.8,18.5
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,15.77,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,43.34,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,129.49,23.18
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,252.16,191.81
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,367.23,291.23
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,459.75,366.64
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,553.51,439.56
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,624.83,492.3
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,697.28,543.64
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,542.63,425.28
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,340.05,264.56
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,449.99,349.42
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,584.69,447.93
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,769.5,580.5
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,939.85,691.53
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,833.2,615.66
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,699.33,516.65
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,864.02,633.49
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,989.13,713.21
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,987.39,708.19
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,968.83,693.36
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,956.85,683.38
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,941.47,671.31
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,921.33,657.7
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,897.93,642.07
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,869.25,621.77
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,837.68,599.67
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,801.43,575.72
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,763.02,549.99
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,721.1,519.17
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,677.88,487.01
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,632.12,453.49
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,585.25,418.38
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,536.14,380.78
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,486.44,341.77
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,435.16,300.66
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,383.72,258.56
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,325.57,211.33
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,273.11,168.52
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,220.45,127.76
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,169.08,92.55
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,119.46,68.05
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,89.77,66.31
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,81.03,59.7
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,80.72,59.79
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,80.45,59.79
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,80.14,59.77
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,77.62,58.07
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,74.94,56.22
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,71.56,53.74
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,66.15,49.47
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,59.04,43.61
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,51.77,37.39
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,40.9,27.93
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,30.15,17.93
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,15.41,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,12.97,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,31.64,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,137.16,101.87
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,239.76,188.93
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,330.91,264.9
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,447.53,357.55
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,522.9,415.29
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,600.7,472.58
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,521.44,409.03
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,434.55,339.26
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,646.81,498.44
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,834.1,628.65
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,866.28,645.31
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,895.82,660.93
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,920.58,674.09
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,942.36,685.25
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,953.38,689.37
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,961.09,691.5
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,962.18,690.37
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,959.85,687.22
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,950.27,678.42
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,937.28,667.64
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,917.92,652.68
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,886.7,630.26
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,858.86,610.23
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,835.82,592.65
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,793.01,563.74
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,755.74,538.01
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,719.62,511.36
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,676.47,479.79
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,630.46,446.99
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,583.73,412.9
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,534.84,376.46
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,485.78,338.96
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,435.1,299.51
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,384.78,259.47
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,333.37,218.16
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,282.62,177.54
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,232.41,139.53
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,183.96,106.82
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,136.4,82.78
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,108.31,80.6
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,108.25,81.0
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,108.02,81.26
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,106.77,80.56
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,104.02,78.66
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,99.68,75.62
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,95.11,72.35
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,89.13,67.7
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,82.95,62.75
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,73.87,55.49
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,62.37,45.91
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,46.94,32.78
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,31.58,18.98
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,16.3,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.88,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,30.66,17.97
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,51.82,36.1
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,98.01,74.49
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,135.65,105.6
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,169.31,132.69
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,202.89,159.04
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,330.94,260.31
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,465.2,361.58
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,564.27,433.93
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,689.14,521.47
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,715.51,534.86
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,739.34,546.92
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,866.02,632.88
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,974.15,699.14
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,984.45,701.4
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,991.29,702.38
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,976.62,689.95
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,972.03,684.27
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,961.48,675.32
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,947.45,664.4
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,927.17,651.42
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,903.59,636.44
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,870.48,614.09
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,846.22,597.5
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,809.55,574.05
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,770.57,547.97
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,727.88,517.74
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,683.76,485.96
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,636.69,452.46
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,588.61,417.33
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,538.09,379.58
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,487.13,340.39
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,434.84,299.09
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,382.62,256.9
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,328.64,212.82
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,274.7,168.96
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,240.18,152.26
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,243.4,166.99
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,164.06,107.46
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,91.67,67.49
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,82.76,60.81
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,82.52,60.97
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,81.72,60.55
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,80.82,60.06
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,78.33,58.4
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,75.69,56.59
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,71.63,53.56
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,65.52,48.72
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,58.04,42.68
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,50.39,36.23
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,39.49,26.75
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,28.37,16.41
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,14.66,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,20.41,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,56.02,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,175.85,130.85
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,291.27,229.14
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,386.17,307.25
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,487.66,387.04
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,331.83,263.94
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,131.48,100.61
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,290.41,227.97
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,420.57,327.15
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,515.4,395.28
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,590.19,447.26
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,766.4,570.46
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,934.24,676.11
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,775.17,564.8
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,574.19,419.86
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,800.53,580.28
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,982.14,695.8
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,981.47,692.91
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,977.23,689.56
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,965.94,680.52
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,937.78,661.02
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,917.24,646.57
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,893.49,630.1
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,868.64,613.3
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,840.46,594.37
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,803.59,570.73
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,764.52,545.52
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,722.2,516.38
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,678.44,485.55
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,632.35,452.17
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,585.05,417.04
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,535.5,378.66
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,485.32,338.87
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,433.38,297.5
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,381.21,255.02
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,314.13,210.82
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,305.92,214.05
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,239.3,153.4
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,161.67,86.16
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,149.38,96.48
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,201.2,153.03
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,130.01,98.12
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,81.15,59.84
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,73.22,53.71
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,72.55,53.39
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,70.37,51.94
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,68.07,50.37
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,64.39,47.62
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,60.59,44.66
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,54.52,39.67
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,46.27,32.66
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,36.68,24.31
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,26.94,15.14
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,13.6,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,22.56,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,68.39,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,180.29,133.35
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,300.09,235.49
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,393.72,312.31
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,494.05,390.36
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,573.56,448.71
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,648.5,501.2
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,414.21,324.55
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,104.97,77.98
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,507.97,395.39
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,865.35,641.16
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,696.35,518.07
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,481.52,358.78
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,741.36,546.85
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,961.43,687.46
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,969.52,687.42
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,974.19,687.45
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,794.26,566.41
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,575.92,411.66
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,784.68,559.38
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,930.5,652.32
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,838.21,589.28
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,717.9,505.1
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,791.51,558.97
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,826.14,583.32
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,745.72,526.7
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,658.47,464.34
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,620.1,438.22
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,583.46,412.71
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,594.13,422.85
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,578.69,412.61
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,529.94,375.68
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,480.54,337.33
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,429.93,296.95
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,374.35,252.14
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,308.54,208.97
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,297.22,210.33
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,264.01,178.78
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,209.98,133.42
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,174.52,117.55
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,172.69,131.97
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,146.12,111.72
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,129.8,99.37
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,140.65,108.41
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,148.86,115.38
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,107.48,82.6
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,52.2,37.71
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,44.27,31.28
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,36.36,24.74
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,28.47,18.18
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,20.6,11.51
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,13.98,5.84
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,7.39,0.05
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.69,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,36.99,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,109.4,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,234.41,170.91
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,346.73,266.46
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,447.35,344.35
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,549.21,419.02
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,617.82,466.78
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,687.63,513.44
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,598.39,450.59
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,484.18,365.96
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,684.61,509.95
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,876.76,633.21
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,907.47,649.79
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,935.48,666.38
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,764.26,552.31
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,541.99,394.1
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,784.81,567.25
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,969.8,684.7
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,968.62,681.9
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,963.94,678.79
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,766.78,547.6
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,511.73,366.1
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,741.45,532.88
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,893.12,634.48
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,864.08,613.82
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,832.14,592.54
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,707.07,504.64
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,575.27,408.72
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,642.35,459.95
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,672.98,483.08
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,586.56,418.68
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,522.82,371.06
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,515.17,364.9
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,490.83,345.64
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,429.17,301.49
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,387.15,271.68
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,349.61,243.26
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,313.51,216.05
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,274.2,189.08
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,254.62,178.11
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,205.98,144.96
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,178.4,136.52
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,170.41,130.96
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,161.88,124.92
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,144.53,111.54
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,119.25,91.65
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,103.49,79.41
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,86.59,66.04
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,78.91,59.92
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,70.88,53.37
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,61.0,45.21
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,50.75,36.5
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,38.56,25.93
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,26.49,14.68
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,13.49,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,15.98,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,44.61,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,162.53,117.85
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,258.78,201.58
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,368.3,289.06
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,468.09,365.87
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,540.74,418.22
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,615.76,469.95
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,566.17,431.43
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,485.93,370.28
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,521.86,394.74
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,556.31,416.79
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,742.88,548.07
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,915.29,656.91
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,936.83,667.27
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,955.25,677.34
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,836.42,598.22
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,693.06,497.08
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,850.94,607.31
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,956.53,673.44
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,946.72,665.35
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,933.47,656.21
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,913.06,643.54
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,889.42,628.85
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,858.16,607.96
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,824.19,585.32
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,789.31,562.9
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,752.25,538.23
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,654.57,465.88
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,556.95,394.1
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,526.41,373.59
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,494.6,351.3
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,487.03,344.98
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,465.21,327.77
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,421.88,296.05
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,377.79,264.6
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,335.72,226.83
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,273.35,170.98
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,234.58,145.15
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,209.96,133.84
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,162.78,107.54
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,133.21,100.58
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,141.63,107.78
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,158.78,121.92
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,145.02,111.41
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,130.32,100.1
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,120.4,92.71
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,110.02,84.81
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,89.11,67.99
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,70.6,52.89
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,62.27,46.04
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.71,38.75
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,41.4,28.09
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,27.86,15.52
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.2,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,108.56,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,238.09,174.46
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,356.87,280.14
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,454.48,358.32
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,557.08,435.78
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,627.62,485.99
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,699.4,534.41
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,755.73,568.58
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,806.25,597.21
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,848.62,619.44
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,888.97,639.28
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,918.95,651.57
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,946.14,661.49
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,964.9,670.18
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,968.12,669.64
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,975.88,672.99
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,980.18,674.28
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,978.84,672.28
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,973.94,668.28
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,961.6,659.88
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,945.75,649.48
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,925.06,637.48
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,901.05,623.42
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,872.1,605.38
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,840.18,585.31
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,804.31,563.38
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,766.07,539.68
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,724.21,510.74
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,680.53,479.72
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,633.78,446.59
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,585.69,411.59
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,535.5,374.21
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,484.16,334.78
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,430.71,292.6
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,376.92,249.15
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,322.58,204.75
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,268.48,160.91
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,214.0,119.36
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,160.52,83.89
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,107.5,59.66
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,80.5,58.4
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,109.85,81.93
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,180.87,138.07
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,110.39,83.0
