Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,65.35,47.33
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,63.0,45.76
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,55.52,39.93
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,52.7,37.75
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,49.83,35.45
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,44.82,31.41
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,39.71,27.09
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,31.81,20.23
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,23.76,12.29
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,12.38,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,6.4,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,94.51,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,260.24,188.8
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,380.22,296.35
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,470.7,369.12
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,565.93,441.33
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,635.32,490.41
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,705.95,537.64
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,760.31,570.09
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,809.44,597.48
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,851.5,621.88
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,891.54,644.52
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,921.43,658.98
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,948.56,671.59
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,955.06,672.64
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,970.3,679.48
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,978.65,682.06
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,983.53,682.7
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,981.27,679.14
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,975.45,673.63
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,963.62,664.61
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,948.26,653.62
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,927.54,640.81
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,903.46,625.98
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,873.18,606.0
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,839.99,584.23
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,803.67,561.63
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,764.99,537.34
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,722.87,507.98
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,679.09,476.7
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,632.46,443.78
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,584.5,409.01
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,534.06,371.49
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,482.81,332.24
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,429.87,290.61
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,376.61,247.78
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,323.19,204.59
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,270.77,162.62
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,217.53,122.42
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,155.46,80.9
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,103.28,57.28
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,78.73,56.76
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,78.18,56.65
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,77.51,56.44
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,76.61,55.93
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,69.0,50.07
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,66.64,48.48
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,64.16,46.76
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,61.02,44.44
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,57.81,41.98
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,51.62,36.99
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,45.24,31.61
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.82,21.78
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,23.98,12.25
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,68.38,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,225.1,161.61
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,336.74,263.34
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,434.22,342.7
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,533.74,419.5
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,605.64,471.75
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,678.84,522.34
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,737.79,559.49
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,796.38,594.78
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,838.98,619.24
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,874.52,638.5
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,905.9,655.17
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,934.62,669.93
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,954.4,678.43
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,970.99,684.98
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,968.03,679.96
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,974.25,681.03
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,972.91,678.0
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,968.05,673.01
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,956.67,664.19
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,941.81,653.4
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,921.18,640.5
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,897.24,625.61
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,868.36,606.71
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,836.52,585.91
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,799.95,562.89
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,761.08,538.22
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,719.15,508.85
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,675.56,477.6
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,628.86,444.3
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,580.9,409.19
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,531.12,371.0
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,480.52,331.27
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,427.72,289.62
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,374.66,246.86
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,321.65,203.9
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,269.64,162.21
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,207.49,115.59
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,154.58,80.85
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,103.2,57.97
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,80.45,58.13
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,79.66,57.84
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,78.74,57.44
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,70.98,51.46
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,70.18,51.03
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,67.9,49.51
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,65.49,47.85
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,62.06,45.31
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,58.55,42.59
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,51.99,37.21
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,45.23,31.44
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,33.41,21.31
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,23.21,11.43
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,52.57,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,209.16,148.43
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,318.85,249.5
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,412.15,326.59
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,520.41,410.67
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,593.62,464.47
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,668.19,516.67
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,731.38,557.59
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,794.45,596.75
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,837.51,621.9
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,873.5,641.81
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,907.18,659.84
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,938.25,675.88
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,957.58,683.79
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,973.69,689.7
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,970.79,682.82
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,976.98,681.95
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,974.63,679.18
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,968.78,674.47
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,957.43,665.16
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,942.57,653.89
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,921.9,639.2
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,897.91,622.62
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,867.71,602.66
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,834.64,580.94
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,798.52,558.1
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,760.07,533.66
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,717.84,505.15
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,674.03,474.82
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,579.62,406.89
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,509.5,356.06
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,499.82,348.82
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,479.09,329.8
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,426.51,288.32
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,373.68,245.85
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,321.26,203.66
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,263.13,158.06
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,209.91,118.12
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,158.06,84.36
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,108.29,62.79
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,88.2,64.2
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,115.14,85.73
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,155.08,117.48
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,115.4,86.67
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,79.71,58.63
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,77.18,56.98
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,74.51,55.16
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,71.47,52.97
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,66.03,48.7
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,57.55,41.75
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,48.84,34.37
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,36.82,23.96
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,24.92,12.41
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.27,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,16.92,6.52
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,31.07,19.11
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,54.18,38.17
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,76.06,56.06
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,103.7,78.65
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,131.24,100.75
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,402.95,316.33
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,656.84,500.36
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,707.1,531.15
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,756.47,562.23
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,799.58,587.51
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,851.35,617.96
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,877.61,630.09
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,900.96,640.38
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,921.14,648.5
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,937.95,654.41
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,940.79,651.75
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,940.2,647.24
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,926.63,634.68
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,918.78,625.9
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,900.77,614.98
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,879.46,602.1
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,855.04,587.93
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,827.15,571.36
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,791.86,551.0
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,754.2,527.48
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,712.12,499.66
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,668.39,469.8
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,622.2,437.93
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,574.9,404.18
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,497.96,348.06
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,453.22,315.52
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,421.76,292.24
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,387.99,266.42
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,333.59,220.74
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,269.76,165.35
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,222.19,142.36
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,249.25,176.41
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,159.65,108.41
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,100.16,74.21
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,130.75,98.84
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,175.35,134.48
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,161.12,123.96
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,146.29,112.89
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,132.29,102.32
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,121.79,94.4
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,105.16,81.3
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,88.22,67.64
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,71.26,53.63
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,54.0,39.07
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,36.76,24.29
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,18.97,8.14
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,9.82,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,93.02,61.85
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,164.75,127.78
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,262.12,208.55
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,349.17,279.08
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,420.78,335.48
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,495.25,391.86
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,581.72,453.59
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,649.77,500.01
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,508.52,392.19
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,337.68,259.99
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,325.32,249.18
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,312.59,237.53
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,400.45,303.45
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,509.1,381.77
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,529.01,393.99
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,547.88,405.91
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,756.56,556.26
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,926.31,671.39
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,787.97,572.82
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,628.51,458.49
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,650.48,474.64
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,680.89,495.1
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,697.72,506.55
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,709.89,514.63
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,673.53,488.0
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,637.66,461.96
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,545.86,396.75
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,466.27,339.54
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,438.94,320.02
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,413.05,301.27
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,443.54,322.64
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,457.93,330.69
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,255.67,185.66
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,79.97,56.42
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,142.76,104.55
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,200.49,147.91
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,157.65,115.96
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,115.06,84.02
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,100.58,73.12
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,86.14,65.07
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,91.79,70.04
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,97.21,74.86
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,92.71,71.42
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,88.13,67.92
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,77.52,59.5
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,66.81,50.88
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,56.37,42.24
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,45.53,33.12
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,35.54,24.64
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,25.58,16.03
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,16.89,8.41
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,8.22,0.36
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.27,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.23,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.64,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.46,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.29,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,4.94,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.71
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,21.11,11.3
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,33.17,20.82
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,25.72,14.82
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,18.26,8.86
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,79.12,56.63
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,143.03,105.58
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,165.73,122.67
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,188.19,139.5
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,470.74,351.02
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,731.93,531.68
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,747.27,540.95
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,768.76,555.6
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,791.32,572.32
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,804.35,582.18
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,723.3,523.08
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,645.18,466.15
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,660.07,479.34
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,656.65,478.33
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,612.13,445.54
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,567.03,411.74
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,519.69,374.77
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,471.63,336.4
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,419.42,297.05
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,386.82,273.9
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,349.43,244.26
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,310.6,213.48
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,254.19,168.84
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,201.7,130.11
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,157.12,107.88
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,138.75,106.77
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,102.89,78.3
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,61.48,44.91
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,70.64,52.61
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,79.08,59.74
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,69.53,52.21
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,59.71,44.36
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,49.69,36.2
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,39.69,27.91
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,30.55,20.24
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,21.43,12.43
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,13.99,5.93
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,9.39,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,135.79,89.9
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,236.06,184.85
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,348.93,278.15
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,452.23,360.91
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,526.05,417.62
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,602.49,474.0
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,486.06,383.2
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,359.35,281.43
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,415.43,323.39
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,471.42,363.51
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,475.43,363.17
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,477.43,361.67
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,534.81,402.67
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,591.16,441.85
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,607.43,450.57
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,622.13,458.41
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,624.64,458.36
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,625.78,457.53
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,807.2,586.95
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,926.84,664.98
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,836.94,601.75
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,718.42,516.34
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,791.04,570.4
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,824.26,593.91
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,718.97,517.93
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,605.44,434.76
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,603.53,434.78
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,596.93,430.44
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,569.73,410.88
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,543.73,391.62
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,309.32,225.26
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,102.05,72.55
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,87.74,61.95
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,73.45,51.12
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,114.93,82.79
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,154.07,112.39
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,170.5,125.07
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,185.28,136.7
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,194.38,143.97
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,188.25,146.43
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,180.07,140.66
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,171.54,134.6
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,160.7,126.36
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,149.46,117.75
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,133.65,105.49
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,117.44,92.7
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,101.08,79.38
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,84.39,65.53
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,67.96,51.74
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,51.24,37.4
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,35.23,23.39
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,18.86,7.49
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,9.82,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,9.39,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,140.89,91.77
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,265.94,207.18
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,355.39,281.85
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,451.14,357.82
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,526.2,415.23
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,603.88,472.38
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,575.93,449.47
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,517.96,403.56
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,677.46,521.01
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,831.68,625.13
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,680.22,513.51
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,485.54,367.06
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,732.86,548.25
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,940.47,683.82
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,770.32,563.38
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,556.04,407.65
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,590.92,432.39
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,623.85,453.9
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,678.01,489.06
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,710.38,509.1
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,735.25,525.44
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,765.78,544.95
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,751.57,532.78
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,734.8,519.38
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,756.65,537.71
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,754.22,539.07
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,713.59,509.33
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,670.97,478.1
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,624.25,444.73
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,576.22,409.49
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,525.77,371.0
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,474.22,330.55
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,421.29,288.61
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,368.03,245.31
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,316.24,203.46
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,260.66,159.79
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,207.81,119.73
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,156.37,86.57
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,104.92,65.16
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,89.25,66.45
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,80.23,59.57
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,79.53,59.36
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,77.95,58.3
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,76.22,57.12
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,73.5,55.23
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,70.63,53.18
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,65.94,49.54
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,61.08,45.63
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,51.87,37.99
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,44.03,31.22
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.55,21.05
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,20.85,8.41
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,11.52,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,34.67,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,187.28,120.39
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,304.68,237.51
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,411.46,325.92
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,523.16,413.26
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,598.3,468.86
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,675.01,522.96
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,738.44,565.61
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,801.78,606.8
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,628.04,479.92
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,404.82,309.11
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,691.31,522.94
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,944.92,689.13
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,963.71,696.37
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,967.18,696.07
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,976.71,699.05
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,982.8,699.92
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,980.39,695.61
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,974.39,689.31
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,963.23,680.45
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,948.49,669.53
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,926.5,655.51
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,901.18,639.46
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,871.77,619.51
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,839.33,597.64
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,802.08,573.8
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,762.43,548.21
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,719.54,517.85
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,674.83,485.22
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,626.87,450.35
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,577.57,413.53
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,526.16,374.12
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,473.95,332.92
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,420.26,289.51
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,366.23,244.84
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,310.93,198.89
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,256.05,153.94
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,216.28,135.04
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,247.16,172.03
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,142.11,96.56
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,70.34,51.09
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,69.67,50.89
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,68.91,50.57
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,68.25,50.22
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,67.58,49.87
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,59.81,43.8
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,57.68,42.3
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,54.57,39.93
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,51.43,37.43
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,45.72,32.69
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,39.9,27.63
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,30.33,19.08
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.45,6.93
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,29.71,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,181.25,113.1
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,300.44,234.8
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,406.11,323.31
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,517.18,411.02
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,591.46,466.82
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,667.27,521.14
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,730.47,564.53
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,793.63,606.5
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,832.34,630.85
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,874.64,657.38
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,905.36,674.32
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,933.35,689.3
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,953.65,699.12
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,958.39,698.81
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,967.88,702.24
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,973.96,703.54
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,809.78,589.83
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,593.46,432.01
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,542.1,394.63
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,475.86,345.97
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,725.26,528.87
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,895.59,644.04
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,866.72,622.5
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,834.81,600.42
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,797.71,576.11
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,758.22,550.06
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,692.83,499.35
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,629.35,450.47
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,608.76,439.06
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,574.41,415.4
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,523.28,375.51
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,471.61,334.18
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,418.38,290.58
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,364.85,245.86
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,312.09,201.9
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,253.36,154.56
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,199.42,113.48
