Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,40.17,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,120.99,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,260.42,196.17
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,386.78,301.16
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,426.53,334.13
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,465.4,364.43
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,483.06,376.18
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,475.88,369.51
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,302.06,236.51
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,115.53,86.94
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,41.64
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.04
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,105.32,78.78
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,212.42,161.22
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,606.78,459.93
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,920.42,668.82
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,917.06,662.96
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,909.96,658.47
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,896.45,649.2
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,869.22,631.03
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,846.0,616.31
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,819.52,599.31
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,789.82,580.08
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,756.87,558.45
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,717.06,529.97
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,674.9,499.21
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,629.34,465.46
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,581.98,429.39
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,531.28,389.63
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,479.41,347.77
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,425.77,303.38
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,371.57,257.47
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,315.99,210.0
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,260.55,163.31
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,195.67,112.49
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,139.26,75.54
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,83.9,63.8
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,76.41,57.87
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,110.37,86.03
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,170.74,135.56
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,109.75,86.17
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,65.16,49.49
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,63.5,48.31
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,61.88,47.09
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,57.09,43.18
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,52.19,39.01
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,44.86,32.46
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,35.32,23.77
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,22.44,10.7
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,89.56,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,231.71,177.67
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,343.58,277.23
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,431.46,350.84
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,523.59,423.33
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,592.46,473.63
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,671.4,528.79
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,725.5,564.31
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,777.93,597.48
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,814.91,619.22
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,849.21,638.77
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,872.79,650.78
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,893.13,660.61
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,904.58,664.57
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,912.42,666.33
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,904.74,659.88
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,900.2,655.82
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,888.46,645.91
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,873.02,633.82
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,850.6,618.58
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,824.8,601.23
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,791.9,578.05
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,764.13,558.4
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,723.46,529.43
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,680.34,498.08
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,634.27,462.98
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,586.2,425.66
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,534.82,385.67
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,482.12,343.57
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,426.67,298.41
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,370.54,251.62
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,313.43,203.63
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,256.39,156.38
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,200.97,114.18
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,138.12,74.12
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,82.18,61.58
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,78.05,58.46
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,76.83,57.66
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,75.52,56.79
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,67.26,50.32
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,65.48,49.16
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,62.46,46.92
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,59.32,44.53
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,54.75,40.92
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,50.09,37.05
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,42.26,30.16
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,34.25,22.8
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,20.62,8.7
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,9.39,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,128.85,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,266.71,201.92
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,388.24,308.03
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,482.54,382.24
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,577.45,451.45
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,644.72,494.82
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,711.77,534.61
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,762.16,565.6
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,810.83,594.7
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,844.32,612.12
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,875.01,627.61
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,756.78,547.28
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,620.76,450.99
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,639.71,462.74
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,656.45,471.25
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,804.04,571.93
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,913.22,639.56
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,899.26,628.17
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,881.61,616.3
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,857.23,601.58
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,820.81,579.31
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,789.18,560.01
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,754.63,537.86
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,714.84,511.08
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,672.74,482.05
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,577.24,412.56
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,492.97,351.58
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,497.94,354.59
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,476.02,334.62
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,420.95,291.12
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,365.72,246.43
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,309.39,200.61
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,253.45,155.51
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,197.4,113.24
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,142.8,79.72
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,88.82,66.92
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,80.04,60.06
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,79.95,60.2
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,79.87,60.35
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,78.03,59.2
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,76.1,57.96
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,73.16,55.72
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,70.16,53.38
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,64.18,48.64
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,55.52,41.42
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.83,32.96
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.95,23.99
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.26,8.1
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.83,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,16.47,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,156.0,115.45
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,261.35,207.47
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,334.01,267.75
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,429.17,341.85
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,489.36,385.9
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,550.02,428.28
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,672.64,514.76
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,790.55,592.59
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,671.43,504.94
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,533.27,401.19
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,592.8,442.25
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,650.87,479.33
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,622.93,455.25
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,573.6,418.05
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,648.58,468.36
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,700.67,501.17
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,678.25,482.36
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,654.75,463.86
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,756.5,535.12
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,814.21,573.48
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,783.52,552.68
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,749.71,530.28
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,709.8,504.29
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,667.56,475.88
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,621.76,444.41
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,574.26,410.42
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,503.51,358.67
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,448.51,318.94
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,404.57,286.96
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,362.22,256.43
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,330.64,229.44
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,280.64,187.96
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,214.67,133.14
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,139.94,78.63
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,89.81,67.64
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,81.2,61.05
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,81.16,61.23
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,81.14,61.44
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,79.01,60.05
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,76.77,58.55
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,74.25,56.66
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,71.72,54.7
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,63.21,47.73
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,56.09,41.7
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,45.71,32.66
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,35.11,23.07
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,17.77,4.66
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,83.11,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,229.91,170.46
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,345.06,273.1
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,433.67,345.66
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,526.76,417.35
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,603.5,473.34
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,673.66,521.95
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,725.8,556.99
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,776.31,589.99
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,661.04,504.06
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,527.05,401.2
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,712.13,537.27
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,886.05,652.47
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,889.09,650.73
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,894.78,652.43
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,892.73,650.1
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,886.97,645.56
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,740.44,541.81
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,570.11,416.9
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,541.3,396.43
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,513.17,375.64
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,650.23,477.44
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,742.45,543.55
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,592.73,433.28
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,454.97,331.19
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,499.28,364.13
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,526.28,382.33
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,502.63,363.49
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,463.59,330.88
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,394.8,280.1
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,354.76,253.84
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,309.73,210.76
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,242.09,147.34
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,185.8,104.96
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,130.37,71.89
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,82.56,61.87
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,81.97,61.74
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,79.59,60.0
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,70.24,52.54
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,68.28,51.24
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,66.22,49.84
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,61.52,46.08
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,56.55,42.04
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,51.87,38.22
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,47.12,34.15
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,38.77,26.83
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,30.2,18.96
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,14.93,1.68
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,27.67,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,147.75,107.63
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,236.03,186.64
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,318.6,255.37
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,403.61,323.07
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,473.64,375.82
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,565.56,441.63
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,621.66,480.1
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,676.93,517.0
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,719.16,543.9
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,759.55,569.08
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,787.4,586.39
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,812.56,601.89
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,834.55,614.11
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,845.72,619.35
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,704.0,516.44
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,539.42,396.28
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,700.64,512.86
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,824.68,597.86
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,804.97,583.02
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,782.1,567.08
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,632.34,460.12
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,487.1,354.27
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,517.56,376.96
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,543.01,394.61
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,560.39,406.84
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,557.6,403.02
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,510.29,366.54
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,462.49,328.99
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,401.41,283.88
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,360.77,255.64
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,317.58,217.46
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,260.37,166.86
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,217.83,145.31
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,221.02,159.86
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,196.45,152.43
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,185.79,144.48
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,171.33,133.46
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,148.45,115.61
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,127.08,98.99
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,98.56,76.23
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,90.32,69.87
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,81.67,63.0
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,72.05,55.1
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.09,46.65
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.06,34.5
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,33.91,21.82
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,17.35,0.67
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,66.44,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,235.9,172.25
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,354.42,279.36
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,443.48,351.74
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,544.62,429.05
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,382.44,303.83
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,198.45,154.91
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,206.54,160.59
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,214.38,165.34
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,556.22,429.63
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,852.52,632.38
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,874.17,640.58
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,886.89,645.58
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,895.81,648.29
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,901.05,648.79
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,898.62,645.37
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,892.43,639.78
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,877.98,628.33
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,859.94,614.82
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,836.51,599.24
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,809.71,581.58
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,646.71,466.13
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,484.01,347.93
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,529.23,381.12
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,567.01,406.85
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,534.75,383.36
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,502.34,359.86
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,490.61,350.19
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,460.76,323.97
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,406.85,279.66
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,347.53,230.87
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,290.91,184.74
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,234.68,139.86
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,180.11,100.44
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,127.85,72.05
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,87.36,65.3
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,78.93,58.75
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,78.17,58.34
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,77.36,57.89
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,75.01,56.31
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,72.54,54.61
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,68.38,51.47
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,64.03,48.09
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,58.13,43.26
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,52.08,38.09
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,39.79,27.44
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,29.35,17.89
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,14.79,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,76.51,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,246.64,178.73
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,367.0,288.68
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,462.04,365.27
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,557.29,437.34
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,624.56,484.18
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,691.71,528.27
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,741.71,558.45
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,790.03,586.09
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,822.53,602.05
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,852.24,615.63
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,873.32,622.34
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,885.67,623.16
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,741.93,524.99
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,559.59,397.59
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,746.0,526.16
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,887.83,612.78
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,767.64,532.62
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,636.55,443.8
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,734.53,514.3
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,803.68,561.37
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,771.37,539.98
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,736.15,516.71
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,695.95,490.06
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,653.41,461.12
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,607.14,428.79
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,559.15,394.19
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,473.12,333.01
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,410.56,289.87
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,390.94,270.91
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,346.35,229.06
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,290.43,183.61
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,235.07,139.81
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,183.07,103.45
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,125.59,72.03
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,120.77,91.77
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,157.22,121.18
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,119.27,91.31
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,86.36,65.15
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,84.07,63.71
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,81.67,62.12
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,76.75,58.26
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,69.52,52.41
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,61.85,46.24
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,53.98,39.63
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,42.1,29.3
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,29.93,18.15
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,41.12,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,202.99,144.07
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,311.78,244.2
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,403.04,319.45
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,498.91,393.86
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,571.44,447.53
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,654.32,506.45
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,707.78,541.16
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,759.56,573.61
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,797.68,596.12
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,833.17,616.51
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,855.98,628.6
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,875.54,638.54
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,885.21,641.24
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,885.29,637.94
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,883.32,634.36
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,877.62,628.54
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,864.99,617.23
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,848.72,603.85
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,824.97,587.11
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,797.93,568.43
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,762.68,543.45
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,732.23,520.8
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,692.7,492.32
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,650.72,461.78
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,604.46,426.88
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,556.33,390.05
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,505.11,351.4
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,452.72,310.78
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,398.48,267.72
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,343.55,223.25
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,287.36,177.98
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,231.4,134.22
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,167.07,89.12
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,112.36,61.34
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,77.56,57.21
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,77.02,57.15
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,76.02,56.55
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,82.64,62.14
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,73.35,54.92
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,63.4,47.08
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,60.21,44.61
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,56.95,42.0
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,51.48,37.51
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,45.9,32.72
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,37.02,24.94
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.38,15.05
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.27,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,54.23,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,235.34,166.04
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,371.44,290.52
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,466.89,367.87
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,565.67,443.37
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,639.44,496.92
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,713.5,548.22
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,762.02,578.38
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,808.84,606.27
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,837.81,620.43
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,869.28,635.97
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,889.26,644.45
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,905.78,650.69
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,912.56,650.73
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,905.19,642.02
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,901.11,637.63
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,893.3,631.03
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,878.92,619.84
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,860.87,606.59
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,836.3,591.14
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,808.34,573.56
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,775.07,551.81
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,738.8,527.14
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,697.67,498.62
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,654.11,467.72
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,607.03,433.77
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,558.07,397.34
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,506.24,357.46
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,453.16,315.41
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,397.81,269.96
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,341.94,223.41
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,284.49,176.6
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,227.27,131.52
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,170.02,91.37
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,103.99,55.88
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,72.06,52.73
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,71.58,52.65
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,70.62,52.05
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,69.62,51.43
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,67.38,49.9
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,59.58,43.79
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,56.55,41.42
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,53.45,38.93
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,48.58,35.02
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,43.66,30.83
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,35.08,23.27
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,26.35,14.73
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,13.66,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
