Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,180.77,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,368.45,282.29
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,472.44,382.37
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,581.42,471.86
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,655.68,529.23
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,723.9,578.88
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,774.37,610.05
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,822.56,637.44
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,856.77,654.12
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,887.74,667.79
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,905.12,674.31
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,909.39,672.39
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,914.51,671.34
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,915.67,667.88
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,907.89,658.58
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,896.11,647.02
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,877.32,632.12
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,854.66,615.04
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,825.9,596.27
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,793.57,575.25
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,755.7,548.37
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,714.65,518.69
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,668.94,485.5
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,620.64,449.58
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,568.57,409.48
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,514.54,366.69
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,458.0,321.12
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,400.17,273.28
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,339.86,222.92
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,279.05,172.3
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,217.16,123.47
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,155.61,81.95
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,94.5,56.31
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,75.28,57.11
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,73.45,55.91
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,63.74,48.11
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,61.38,46.31
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,58.95,44.43
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,56.33,42.54
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,53.71,40.57
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,48.81,36.45
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,43.86,32.1
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,33.82,23.23
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,27.34,16.93
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,13.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,133.84,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,340.15,254.9
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,444.4,353.7
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,553.79,441.12
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,626.71,495.52
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,699.87,546.8
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,743.35,572.46
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,790.99,599.47
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,824.63,616.44
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,855.16,630.85
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,872.46,641.26
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,886.08,649.4
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,882.04,644.86
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,883.41,644.02
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,876.13,637.42
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,864.96,628.56
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,847.2,616.22
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,825.66,601.49
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,797.49,583.07
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,765.88,562.3
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,729.41,535.68
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,689.8,506.29
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,645.12,473.24
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,598.0,437.49
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,547.29,397.27
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,494.67,354.51
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,439.78,309.42
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,383.66,262.24
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,325.1,212.71
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,266.08,163.23
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,206.37,116.1
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,147.01,76.6
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,89.44,54.49
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,75.82,57.13
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,65.31,48.65
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,63.88,47.64
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,61.95,46.21
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,59.99,44.73
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,56.69,42.3
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,53.34,39.72
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,44.93,32.66
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,40.84,29.08
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,33.65,22.71
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,26.38,15.74
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,13.01,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,111.48,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,293.06,214.3
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,399.33,315.62
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,510.96,406.09
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,590.54,467.33
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,670.52,525.73
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,719.89,560.0
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,762.4,588.31
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,798.19,611.49
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,830.98,632.18
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,624.91,481.6
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,362.52,279.04
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,377.11,289.48
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,390.87,298.2
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,652.57,495.46
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,844.57,627.17
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,827.1,611.99
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,805.97,596.11
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,778.38,576.9
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,747.45,555.01
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,712.07,527.52
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,673.73,497.59
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,630.56,464.52
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,584.99,428.96
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,535.65,389.11
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,484.49,346.96
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,430.56,302.37
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,375.53,255.96
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,318.72,207.78
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,261.5,159.94
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,203.48,114.65
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,145.95,77.17
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,88.67,55.77
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,67.75,50.08
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,66.41,49.16
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,65.05,48.21
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,63.18,46.83
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,61.28,45.42
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,58.46,43.4
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,51.04,37.44
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,46.68,33.83
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,42.32,30.02
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,34.82,23.41
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,27.24,16.07
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,13.5,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,15.32,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,36.83,21.83
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,92.63,70.52
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,139.52,110.54
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,196.05,157.03
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,237.7,190.46
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,299.77,239.18
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,361.85,285.9
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,389.81,304.54
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,416.23,321.76
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,509.03,388.92
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,581.88,439.43
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,566.37,424.77
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,549.11,409.89
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,587.01,436.62
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,621.63,460.16
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,721.36,531.32
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,783.56,573.95
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,750.89,551.85
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,721.81,531.67
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,656.89,482.69
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,585.7,429.67
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,585.58,430.28
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,566.33,415.26
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,505.61,367.81
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,452.66,326.85
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,389.99,280.73
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,343.87,248.04
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,310.29,221.42
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,279.47,196.67
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,231.06,165.44
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,199.2,147.35
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,129.66,100.66
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,87.51,66.73
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,109.56,85.2
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,135.38,106.77
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,128.24,101.22
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,118.52,93.53
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,103.66,81.63
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,88.46,69.21
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,72.9,56.09
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,58.05,43.3
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,40.96,28.56
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,23.64,13.07
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,11.97,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,90.67,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,249.28,176.65
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,353.56,278.97
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,463.67,367.66
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,532.8,421.03
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,602.07,471.73
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,655.02,508.27
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,706.39,542.33
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,408.95,323.19
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,69.77,50.83
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,76.76,56.58
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,83.73,61.83
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,113.22,84.8
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,142.78,107.39
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,508.4,389.75
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,806.94,591.71
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,792.38,576.11
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,774.12,561.84
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,748.37,543.8
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,714.28,519.29
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,681.9,495.1
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,646.42,468.33
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,570.43,411.97
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,496.03,357.67
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,477.23,343.12
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,449.78,320.88
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,400.69,283.92
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,360.53,253.7
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,311.59,209.16
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,252.34,154.09
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,189.4,106.14
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,133.72,71.02
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,77.5,58.26
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,71.39,53.52
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,70.21,52.72
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,69.03,51.93
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,66.97,50.4
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,59.44,44.3
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,56.28,41.88
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,53.08,39.33
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,48.09,35.15
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,43.06,30.73
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,34.8,23.41
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,26.43,15.0
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,13.66,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,93.2,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,252.46,176.7
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,360.42,286.78
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,472.43,379.19
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,549.47,440.52
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,626.96,499.17
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,678.66,536.46
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,728.76,571.34
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,764.0,593.63
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,792.03,610.32
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,621.61,482.44
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,413.97,319.99
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,404.82,310.93
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,378.56,288.72
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,312.39,237.5
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,237.1,179.04
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,418.19,317.43
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,573.57,429.89
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,668.87,499.82
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,721.99,538.32
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,627.48,464.79
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,526.56,388.03
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,562.08,414.52
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,564.97,414.71
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,516.83,375.92
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,466.76,334.84
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,384.57,274.31
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,337.38,243.37
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,307.12,217.88
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,277.12,192.34
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,212.32,133.12
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,133.9,70.45
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,106.49,81.09
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,155.25,120.5
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,148.35,115.49
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,147.15,115.12
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,99.02,76.31
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,61.31,45.47
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,52.93,38.73
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,49.54,36.03
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,45.17,32.37
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,40.8,28.52
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,32.83,21.48
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,24.79,13.22
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,12.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,86.93,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,239.53,162.23
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,350.61,276.83
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,466.73,372.75
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,549.33,438.7
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,632.33,501.92
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,684.61,539.43
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,735.26,574.44
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,556.66,438.55
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,342.17,267.72
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,607.73,475.03
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,839.57,638.55
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,847.66,639.74
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,843.54,634.08
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,836.35,626.38
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,825.43,616.34
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,809.43,603.26
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,789.67,587.81
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,762.54,568.43
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,732.04,545.82
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,696.8,517.95
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,658.41,487.45
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,615.04,453.9
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,569.25,417.77
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,519.86,377.3
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,468.65,334.54
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,414.52,289.29
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,359.29,242.32
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,302.53,194.05
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,245.39,146.57
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,187.34,102.32
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,129.72,67.28
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,72.93,54.0
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,71.21,52.78
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,61.12,44.8
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,59.88,44.03
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,58.14,42.74
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,56.39,41.43
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,53.34,39.08
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,50.27,36.64
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,42.0,29.7
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,37.82,26.01
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,30.52,19.53
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,23.2,11.62
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,78.15,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,220.11,144.7
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,330.06,260.92
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,446.29,358.07
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,533.33,428.03
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,620.84,495.18
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,673.89,533.53
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,725.31,569.35
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,766.08,596.72
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,800.24,618.84
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,818.65,628.65
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,833.52,635.99
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,842.22,638.06
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,838.89,631.9
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,832.67,626.29
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,822.65,618.24
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,806.18,604.66
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,785.97,588.72
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,641.46,480.21
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,484.09,360.06
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,591.74,441.17
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,653.9,485.39
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,611.07,451.37
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,565.8,415.26
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,516.73,375.6
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,465.8,333.46
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,412.29,288.27
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,357.68,241.48
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,300.92,192.68
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,243.76,144.98
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,185.53,101.22
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,127.83,66.9
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,75.35,56.0
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,66.3,48.81
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,64.86,47.79
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,63.4,46.74
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,61.04,44.96
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,58.65,43.12
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,55.29,40.62
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,47.64,34.44
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,43.15,30.65
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,38.64,26.66
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,30.54,19.48
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,22.35,10.52
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,11.52,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,29.57,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,84.0,49.87
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,152.62,118.37
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,232.49,186.3
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,285.52,230.73
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,338.49,273.7
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,378.95,305.12
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,418.68,335.02
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,454.92,361.46
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,489.63,386.21
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,533.9,418.0
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,576.35,447.75
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,589.5,454.75
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,600.37,460.17
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,572.49,436.01
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,543.84,411.68
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,621.6,468.77
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,679.18,509.56
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,624.59,466.94
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,564.21,420.91
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,570.38,424.12
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,563.55,417.46
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,541.26,399.68
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,515.37,378.79
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,456.09,333.0
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,405.81,294.54
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,374.04,269.23
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,341.59,243.01
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,302.58,213.11
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,266.88,186.49
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,232.17,158.99
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,192.85,132.0
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,156.27,120.97
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,146.97,113.91
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,141.79,110.31
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,142.14,111.15
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,96.5,74.29
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,61.57,45.72
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,53.5,39.31
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,50.52,37.0
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,45.35,32.63
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,40.16,28.02
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,31.75,20.45
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,23.25,10.53
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,11.95,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,76.41,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,211.07,127.64
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,326.79,256.34
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,441.74,351.91
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,337.72,271.99
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,230.93,184.62
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,478.02,383.73
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,708.79,553.37
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,634.46,495.85
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,543.28,424.47
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,597.48,462.36
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,630.56,483.85
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,599.56,458.1
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,584.93,444.27
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,585.81,443.38
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,584.71,441.07
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,597.98,449.07
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,619.06,462.1
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,603.12,449.41
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,577.27,430.0
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,555.73,412.67
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,533.0,394.36
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,508.46,375.44
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,484.32,356.37
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,434.1,318.37
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,391.17,285.98
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,373.81,270.27
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,343.16,242.81
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,301.23,209.55
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,268.33,184.27
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,227.96,155.04
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,190.13,131.92
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,116.04,89.88
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,77.27,58.48
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,92.71,71.55
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,113.57,89.11
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,104.34,81.72
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,94.67,73.94
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,75.32,58.06
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,55.6,41.61
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,49.54,36.36
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,43.38,30.82
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,33.42,21.85
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,21.75,8.81
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,11.95,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
