Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,7.68,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,132.67,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,272.84,204.29
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,395.39,313.84
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,480.24,382.44
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,566.01,448.02
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,621.13,488.11
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,674.82,525.44
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,713.28,550.57
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,744.8,570.22
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,764.82,580.58
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,781.37,588.46
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,788.64,589.41
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,792.14,588.0
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,661.55,493.93
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,521.57,389.69
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,650.04,483.46
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,734.86,541.66
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,709.3,522.02
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,680.41,500.84
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,647.0,475.2
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,610.29,446.67
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,568.07,414.33
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,523.45,379.3
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,475.36,340.12
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,425.31,298.36
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,372.4,254.0
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,318.37,208.14
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,262.25,161.18
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,205.69,116.32
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,148.82,77.79
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,92.44,53.29
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,70.45,52.67
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,60.71,44.82
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,58.95,43.6
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,57.17,42.35
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,54.5,40.24
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,51.79,38.06
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,48.5,35.48
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,45.23,32.78
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,35.96,24.82
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,30.32,19.7
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,21.41,10.83
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,12.8,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,169.93,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,346.47,256.63
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,471.76,370.45
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,542.08,427.28
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,621.97,487.32
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,671.28,524.4
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,718.57,558.4
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,750.43,580.59
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,779.3,599.89
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,794.68,608.37
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,798.67,608.98
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,801.45,609.3
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,800.56,607.15
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,792.03,599.17
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,779.83,588.88
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,672.91,509.15
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,541.66,409.64
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,631.71,477.72
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,679.95,512.8
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,643.34,482.89
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,604.1,451.19
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,561.33,417.19
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,516.32,380.63
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,467.75,339.92
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,417.67,297.13
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,364.85,251.94
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,311.21,205.69
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,257.85,169.13
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,237.76,162.31
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,169.01,104.01
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,91.21,54.18
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,85.99,65.71
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,136.57,107.3
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,84.71,65.12
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,59.65,44.61
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,57.46,42.92
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,55.3,41.18
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,47.15,34.49
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,43.52,31.46
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,38.06,26.63
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,32.63,21.57
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,22.61,11.46
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,12.8,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,72.97,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,242.84,176.78
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,363.01,288.42
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,450.13,361.37
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,538.12,431.32
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,593.29,473.09
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,647.16,512.13
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,686.98,538.63
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,720.14,559.53
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,456.72,360.44
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,136.5,103.41
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,483.46,380.36
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,766.53,584.4
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,761.17,577.51
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,752.12,570.15
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,510.83,390.88
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,241.49,182.05
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,244.2,184.06
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,254.21,190.98
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,450.16,340.6
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,588.37,438.63
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,547.24,404.83
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,503.84,369.41
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,456.86,330.51
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,408.32,289.44
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,356.98,245.49
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,304.74,200.45
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,251.24,155.26
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,197.74,112.83
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,143.53,76.58
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,81.67,47.83
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,64.72,48.03
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,63.56,47.22
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,61.57,45.81
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,59.56,44.38
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,57.75,42.99
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,51.4,37.74
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,47.82,34.82
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,44.24,31.76
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,38.8,26.96
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,33.43,21.94
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,22.59,10.92
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,11.95,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,25.15,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,162.46,114.72
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,276.5,219.24
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,361.69,291.66
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,450.21,363.78
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,510.31,410.86
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,570.27,455.54
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,626.11,495.76
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,673.17,528.43
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,696.87,543.13
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,717.41,555.46
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,560.62,435.0
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,382.28,295.04
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,335.23,257.94
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,304.76,232.88
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,309.57,235.59
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,313.93,237.88
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,273.01,206.31
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,227.92,171.65
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,331.01,249.65
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,408.29,305.53
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,355.23,265.19
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,305.63,228.05
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,373.37,274.78
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,402.35,286.92
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,327.67,232.79
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,285.54,207.4
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,230.47,168.3
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,191.61,142.29
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,153.17,100.9
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,89.84,56.83
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,68.8,51.83
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,76.75,58.6
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,104.41,81.86
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,125.2,99.47
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,101.34,79.85
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,76.77,59.43
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,69.92,53.8
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,62.94,47.84
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,52.36,38.58
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,41.71,28.94
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,25.47,12.73
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,18.76,7.79
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,34.35,22.16
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,55.48,40.01
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,75.4,56.67
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,97.57,75.17
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,119.41,93.09
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,118.35,91.86
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,118.23,91.35
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,228.47,181.23
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,341.77,269.84
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,175.65,137.89
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,20.68,11.25
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,101.42,76.68
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,186.87,143.9
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,187.47,143.53
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,188.19,143.51
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,335.7,257.58
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,452.84,343.23
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,446.68,336.81
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,430.61,323.96
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,363.33,273.25
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,306.9,231.01
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,158.83,119.08
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,12.43,4.35
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,167.72,123.71
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,292.14,212.04
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,165.53,119.47
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,48.14,33.12
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,34.8,22.55
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,21.51,11.85
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,90.9,71.03
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,148.55,118.81
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,128.55,102.73
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,113.67,90.86
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,102.1,81.4
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,90.09,71.43
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,77.57,60.95
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,64.64,49.86
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,49.75,36.85
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,35.29,23.93
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,22.41,10.27
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,10.24,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.11,2.19
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,18.96,9.86
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,29.33,18.8
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,39.72,27.67
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,51.04,37.25
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,62.73,47.02
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,73.82,56.15
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,84.84,65.11
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,105.03,81.51
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,125.02,97.56
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,134.08,104.4
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,143.11,111.18
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,161.7,125.88
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,179.86,140.09
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,185.77,144.21
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,191.58,148.25
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,172.34,132.82
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,154.0,118.18
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,161.73,124.21
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,169.15,129.94
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,134.44,102.52
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,100.56,75.66
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,115.46,87.44
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,129.97,98.75
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,127.49,96.86
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,125.0,95.0
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,135.7,103.55
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,145.45,111.34
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,132.28,101.18
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,119.46,91.28
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,112.03,89.56
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,104.67,83.64
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,78.62,61.95
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,50.53,38.17
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,43.44,32.16
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,36.36,26.08
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,29.71,20.34
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,23.08,14.52
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,16.46,8.6
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,9.86,2.68
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,5.33,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.4,0.61
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.05,2.01
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,20.2,11.4
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,31.4,20.71
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,36.81,25.15
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,42.23,29.57
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,45.99,32.53
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,49.76,35.47
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,52.7,37.71
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,55.64,39.94
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,147.61,114.01
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,241.05,186.77
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,253.13,195.48
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,254.69,196.3
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,228.87,175.72
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,211.6,161.89
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,226.12,173.0
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,240.36,183.71
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,230.95,176.3
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,222.7,169.87
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,191.36,145.88
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,161.64,123.18
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,200.04,142.6
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,212.35,140.48
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,176.21,120.45
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,157.8,118.63
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,145.75,117.27
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,138.06,111.21
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,127.63,103.03
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,120.94,97.9
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,109.72,88.64
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,98.19,78.98
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,83.48,66.54
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,68.38,53.47
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,52.53,39.47
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,36.31,24.86
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,21.04,8.3
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.12,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,11.53,2.0
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,20.63,11.33
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,32.25,21.48
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,44.84,32.34
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,58.67,44.08
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,72.28,55.43
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,84.69,65.58
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,97.0,75.47
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,157.69,125.83
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,233.6,187.23
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,247.27,197.05
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,260.5,206.6
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,256.45,202.25
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,252.77,198.33
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,206.19,160.76
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,174.58,135.07
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,169.18,130.66
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,164.05,126.46
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,269.52,209.38
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,365.98,282.16
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,260.45,200.52
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,167.69,128.4
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,164.3,125.88
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,160.95,123.27
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,112.79,85.27
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,64.03,46.39
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,44.82,30.92
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,25.67,15.38
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,16.54,7.97
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,7.43,0.76
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,7.43,0.77
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,7.42,0.78
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,40.55,29.58
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,72.86,57.67
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,63.74,49.9
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,54.55,42.0
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,44.7,33.5
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,34.72,24.72
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,25.59,16.51
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,16.48,8.24
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,9.05,0.08
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,10.24,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,190.45,115.36
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,341.2,271.74
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,424.61,344.68
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,509.57,414.5
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,565.44,458.16
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,620.14,498.92
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,363.66,297.67
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,65.9,49.03
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,69.15,51.8
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,72.48,54.39
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,89.8,68.26
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,107.05,81.9
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,115.09,88.16
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,123.05,94.35
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,119.89,91.47
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,116.9,88.78
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,140.73,107.63
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,164.05,125.9
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,124.8,94.57
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,86.64,64.1
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,84.94,62.78
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,83.26,61.44
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,78.71,57.72
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,74.1,53.96
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,98.84,73.71
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,122.58,92.54
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,173.17,130.3
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,212.79,158.97
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,185.49,139.92
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,161.82,130.17
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,106.1,84.27
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,68.6,52.97
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,87.75,69.53
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,117.68,95.18
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,86.85,69.17
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,58.8,45.28
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,53.97,41.2
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,49.1,36.89
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,41.03,29.53
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,30.96,20.18
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,15.57,3.56
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.39,6.3
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,38.67,25.83
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,67.98,51.36
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,106.82,84.54
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,133.53,107.31
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,159.72,129.19
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,122.59,97.74
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,101.38,79.35
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,100.53,78.47
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,100.28,78.04
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,83.49,63.87
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,68.12,50.95
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,144.2,113.3
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,221.76,175.24
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,172.97,135.66
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,127.35,98.61
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,116.17,89.55
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,105.29,80.68
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,140.84,109.17
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,175.46,136.48
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,180.04,140.0
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,184.33,143.34
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,162.43,125.98
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,141.34,109.28
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,144.39,111.8
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,147.1,114.03
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,144.65,112.21
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,142.09,110.36
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,136.2,105.86
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,130.27,106.02
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,136.13,111.24
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,146.62,120.39
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,129.35,106.23
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,116.02,95.32
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,102.32,83.74
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,88.47,71.86
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,73.49,58.79
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,58.35,45.37
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,42.75,31.36
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,26.93,17.0
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,13.61,1.91
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
