Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,597.25,505.48
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,651.84,553.34
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,697.77,591.49
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,730.47,617.44
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,760.56,640.24
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,778.37,651.35
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,792.69,659.43
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,796.53,658.29
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,796.51,654.31
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,788.62,646.42
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,776.81,635.74
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,757.72,619.02
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,734.87,598.13
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,706.18,571.97
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,674.02,542.91
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,637.0,509.91
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,596.96,474.04
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,552.39,434.71
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,505.3,392.49
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,454.92,346.25
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,402.65,297.67
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,347.72,246.95
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,291.59,195.38
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,233.54,144.17
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,175.1,97.58
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,115.9,61.16
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,62.61,49.39
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,62.07,49.08
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,61.5,48.71
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,59.08,46.8
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,56.56,44.77
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,48.33,37.54
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,45.66,35.17
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,41.58,31.58
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,37.52,27.83
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,31.48,22.11
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,25.51,15.58
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,12.45,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,172.13,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,400.73,297.33
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,491.82,405.49
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,584.08,485.08
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,639.59,530.06
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,693.47,570.55
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,719.0,586.75
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,748.72,605.0
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,766.78,616.75
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,781.42,625.67
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,786.07,627.56
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,786.91,626.58
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,779.58,618.8
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,768.36,608.47
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,749.57,592.82
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,727.07,573.12
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,698.8,550.04
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,667.1,524.04
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,630.24,492.76
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,590.31,458.58
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,546.26,421.33
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,499.72,381.13
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,449.72,336.68
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,397.9,289.83
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,343.5,240.74
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,287.95,190.72
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,230.87,140.97
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,173.48,95.83
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,115.14,60.56
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,63.08,49.39
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,61.9,48.53
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,60.66,47.59
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,57.88,45.37
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,54.99,43.03
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,47.06,36.11
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,44.76,34.09
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,40.67,30.59
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,36.59,26.9
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,30.54,21.18
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,24.54,14.62
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,11.98,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,136.36,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,335.19,241.49
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,429.06,353.45
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,515.93,429.79
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,574.99,478.15
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,632.39,522.04
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,669.72,548.44
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,704.3,571.49
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,724.07,585.32
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,740.46,596.15
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,739.68,592.99
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,742.27,592.19
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,735.84,585.27
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,725.79,575.89
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,709.68,561.79
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,690.01,544.28
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,663.59,522.27
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,633.96,497.51
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,600.22,468.42
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,563.51,436.52
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,521.78,400.07
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,477.76,361.13
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,430.3,318.85
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,381.26,274.6
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,329.46,228.24
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,276.77,181.33
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,223.06,135.44
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,169.29,93.98
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,114.42,61.26
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,66.05,50.93
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,58.24,44.41
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,58.49,44.75
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,56.55,43.29
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,54.61,41.81
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,51.76,39.41
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,48.92,36.95
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,41.04,30.15
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,37.13,26.63
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,30.55,20.57
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,23.97,13.62
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,11.81,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,31.95,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,89.55,57.16
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,163.13,129.23
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,220.53,179.87
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,263.07,216.82
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,305.08,252.18
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,337.66,278.26
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,369.11,302.62
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,390.33,318.19
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,409.81,332.09
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,258.8,209.0
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,109.66,84.62
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,122.2,94.58
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,134.58,104.2
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,140.31,108.44
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,145.99,112.64
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,180.7,140.33
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,214.04,166.62
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,273.98,213.91
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,326.57,254.45
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,299.86,232.85
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,279.96,216.81
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,254.37,196.18
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,231.01,177.56
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,234.5,179.49
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,234.3,178.15
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,175.06,133.33
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,125.82,96.57
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,129.37,99.53
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,131.96,106.59
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,111.1,89.25
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,89.53,71.2
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,80.61,63.91
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,71.6,56.45
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,61.4,47.74
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,51.1,38.83
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,40.97,30.01
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,30.57,20.83
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,21.03,12.26
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,11.52,3.46
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,5.75,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,117.78,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,292.87,194.95
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,399.58,327.58
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,504.22,419.47
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,558.35,466.32
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,618.99,515.69
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,660.88,548.76
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,700.06,578.59
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,721.37,592.41
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,739.29,603.28
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,740.99,600.77
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,745.94,600.83
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,740.92,594.99
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,732.17,586.68
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,716.47,571.99
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,697.1,553.89
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,671.46,530.92
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,642.45,505.19
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,607.9,475.01
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,570.29,442.02
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,528.3,405.88
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,483.87,367.0
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,435.99,324.02
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,386.24,278.83
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,333.98,231.68
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,280.58,183.82
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,225.24,136.35
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,169.61,93.29
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,113.3,59.8
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,63.92,49.53
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,62.1,48.13
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,60.22,46.63
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,57.81,44.76
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,49.85,38.04
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,47.19,35.78
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,44.54,33.45
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,40.49,29.94
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,36.45,26.28
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,29.99,20.27
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,23.54,13.28
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,11.53,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,118.61,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,292.74,185.11
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,388.54,316.23
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,480.14,396.96
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,541.0,447.59
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,601.16,494.5
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,631.55,515.57
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,665.18,537.87
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,688.56,552.7
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,708.61,564.7
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,715.77,567.07
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,719.36,566.94
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,715.93,561.83
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,708.83,553.78
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,693.29,539.54
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,674.33,522.79
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,649.95,502.02
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,622.33,478.66
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,587.73,449.95
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,553.07,420.58
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,513.7,387.98
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,472.02,352.73
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,426.89,313.44
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,380.19,272.11
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,326.72,225.49
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,275.11,180.29
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,221.9,135.28
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,168.88,94.75
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,115.39,63.14
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,69.02,53.22
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,91.23,72.18
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,120.3,96.8
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,87.99,69.85
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,57.2,43.84
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,54.43,41.63
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,51.69,39.34
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,46.83,35.17
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,41.96,30.8
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,34.3,23.69
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,26.6,15.41
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,13.16,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,74.19,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,200.24,114.37
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,297.67,235.96
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,392.27,317.11
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,458.88,371.84
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,524.77,423.27
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,557.61,447.86
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,588.06,469.75
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,319.06,261.13
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,33.89,22.83
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,31.41,20.81
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,28.94,18.63
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,42.66,30.01
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,56.43,41.34
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,80.0,60.54
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,104.1,79.93
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,118.07,91.13
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,131.83,102.13
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,154.31,120.14
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,175.95,137.35
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,192.44,150.36
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,207.64,162.23
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,121.68,93.62
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,35.65,23.8
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,91.35,69.47
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,143.22,111.48
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,179.57,137.08
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,199.6,149.71
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,173.51,132.02
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,151.57,124.91
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,123.96,101.7
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,88.73,71.68
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,79.44,63.97
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,70.06,56.05
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,73.8,59.4
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,84.67,68.87
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,72.54,58.18
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,60.14,46.99
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,44.15,32.42
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,27.76,16.45
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,14.18,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,58.94,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,167.63,89.15
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,267.85,217.81
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,360.43,301.54
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,425.14,357.91
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,494.08,414.96
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,541.12,451.41
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,585.85,484.45
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,614.3,504.35
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,639.71,521.33
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,654.06,528.65
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,665.03,533.23
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,665.44,530.12
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,662.4,524.41
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,651.89,513.39
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,637.98,499.82
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,567.63,442.85
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,496.82,386.19
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,441.77,342.43
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,399.01,307.91
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,318.01,245.53
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,249.59,193.04
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,232.75,179.95
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,216.97,167.58
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,177.96,137.39
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,139.95,108.03
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,123.8,95.15
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,107.93,82.42
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,105.05,69.9
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,82.58,65.48
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,72.72,57.23
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,78.43,62.28
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,70.55,55.76
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,62.59,49.11
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,53.81,41.55
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,44.7,33.59
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,35.55,25.56
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,26.41,17.42
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,18.13,9.94
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,9.87,2.15
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.12,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,81.92,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,211.18,100.08
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,315.41,253.9
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,411.17,340.54
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,476.51,396.99
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,541.18,449.77
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,389.07,324.24
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,192.89,157.93
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,230.72,189.58
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,281.89,230.88
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,290.67,236.39
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,285.08,230.47
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,219.58,175.79
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,149.97,117.66
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,160.83,125.89
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,171.39,133.72
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,135.35,104.56
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,101.1,76.81
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,148.19,114.54
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,193.81,150.48
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,291.85,227.23
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,368.27,283.99
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,254.7,195.48
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,159.92,122.87
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,154.88,119.02
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,149.89,115.15
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,136.08,104.15
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,122.76,93.59
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,140.32,107.41
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,145.26,117.56
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,132.58,107.17
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,120.72,97.42
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,111.47,90.0
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,101.94,82.22
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,81.31,64.65
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,64.33,50.04
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,54.91,41.86
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,47.78,35.44
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,37.41,25.95
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,26.91,15.16
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,14.94,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,70.95,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,187.75,72.42
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,307.73,242.22
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,419.67,341.94
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,487.39,400.3
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,554.46,455.15
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,604.13,494.07
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,651.65,529.81
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,462.19,376.52
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,232.63,185.93
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,115.3,90.03
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,15.68,7.25
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,383.43,312.34
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,714.22,566.46
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,697.76,549.97
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,682.84,535.73
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,659.69,515.67
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,633.11,492.73
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,601.58,465.84
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,566.68,435.8
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,525.64,400.31
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,482.13,362.15
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,435.21,320.59
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,386.2,276.57
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,334.26,229.98
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,281.21,182.75
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,226.05,135.72
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,170.54,93.08
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,117.52,67.17
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,97.53,77.43
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,86.72,68.47
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,75.65,59.22
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,61.42,47.3
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,50.66,38.25
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,48.0,36.08
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,45.36,33.85
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,41.32,30.37
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,37.32,26.74
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,30.88,20.76
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,22.45,11.97
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,11.52,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,84.8,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,214.05,66.65
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,325.03,258.87
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,424.67,350.17
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,491.34,407.71
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,557.59,461.75
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,593.11,489.48
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,626.28,514.13
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,652.57,532.58
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,675.83,548.22
