Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,84.74,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,240.56,172.8
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,355.82,299.21
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,430.0,366.99
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,503.98,430.49
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,553.64,471.18
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,601.31,508.35
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,630.82,530.14
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,657.4,549.05
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,671.81,557.16
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,679.47,559.99
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,438.26,365.65
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,160.88,131.62
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,154.33,126.25
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,148.38,120.78
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,145.79,118.45
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,143.43,116.35
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,147.07,119.09
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,150.56,121.7
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,151.99,122.85
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,153.32,123.92
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,154.68,124.82
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,155.81,125.53
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,130.92,105.0
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,106.61,84.91
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,95.32,75.55
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,84.14,66.24
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,78.09,61.24
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,72.09,58.95
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,57.95,46.39
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,69.02,56.28
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,60.98,49.32
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,58.74,47.5
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,55.27,44.44
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,51.78,41.27
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,46.89,36.87
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,42.0,32.28
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,33.87,24.48
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,25.68,15.49
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,12.68,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,104.19,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,260.47,178.12
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,377.99,311.46
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,448.66,377.7
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,519.69,439.84
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,562.45,475.77
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,603.34,508.52
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,626.79,525.62
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,652.23,543.63
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,663.84,550.51
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,672.06,554.65
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,399.19,332.45
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,87.32,67.88
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,144.24,115.39
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,200.71,161.38
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,276.86,223.79
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,346.24,279.23
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,260.26,208.65
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,185.4,147.21
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,184.35,146.32
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,183.25,145.33
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,222.41,175.95
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,253.21,198.84
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,261.02,201.66
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,257.68,194.39
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,220.15,166.18
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,189.32,144.78
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,170.7,130.22
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,149.29,123.32
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,138.0,113.95
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,121.38,99.94
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,110.98,91.36
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,103.92,85.58
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,91.28,74.81
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,78.5,63.72
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,64.58,51.42
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,50.53,38.77
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,36.02,25.56
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,21.31,11.49
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,10.72,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,99.93,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,257.54,172.98
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,379.12,315.38
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,451.36,383.09
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,524.14,446.31
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,569.7,484.69
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,608.89,516.18
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,637.05,536.78
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,662.13,554.25
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,675.1,560.8
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,684.57,564.48
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,684.9,562.06
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,681.6,556.17
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,669.82,543.73
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,654.51,528.54
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,629.51,506.53
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,605.44,484.88
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,576.89,458.94
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,545.1,430.07
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,507.31,396.53
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,467.14,360.45
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,423.6,320.44
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,378.26,278.45
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,330.2,234.51
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,281.0,189.78
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,229.64,144.65
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,178.03,103.18
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,119.11,64.06
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,66.85,52.92
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,60.93,47.97
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,60.16,47.41
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,58.24,45.93
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,56.34,44.45
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,53.5,42.0
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,46.56,35.84
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,42.27,31.99
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,37.99,27.99
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,31.0,21.38
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,23.97,13.81
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,11.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,60.46,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,211.08,132.66
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,328.17,265.64
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,404.64,334.3
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,481.41,398.89
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,534.16,441.52
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,584.99,480.31
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,615.37,502.58
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,642.94,522.08
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,658.89,531.84
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,668.34,536.54
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,524.56,421.16
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,361.66,289.44
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,521.85,416.79
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,646.93,510.36
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,626.4,491.78
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,602.6,471.41
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,574.6,446.89
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,545.46,420.86
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,507.82,388.79
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,467.75,354.02
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,424.04,315.6
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,378.52,274.9
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,330.39,232.06
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,281.04,188.04
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,229.65,143.29
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,177.84,101.81
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,124.75,67.51
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,72.2,57.16
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,58.16,45.16
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,58.04,45.18
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,56.06,43.64
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,54.08,42.08
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,51.19,39.68
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,48.32,37.2
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,44.01,33.42
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,36.47,26.6
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,29.82,20.33
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,23.15,13.18
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,11.37,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,67.88,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,217.72,134.76
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,336.45,279.33
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,412.8,350.25
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,489.45,416.48
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,537.2,455.14
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,583.09,489.89
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,613.95,512.71
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,641.95,532.55
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,657.02,540.84
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,668.74,546.1
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,670.78,544.83
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,666.55,538.86
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,656.68,528.45
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,643.39,515.39
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,624.27,498.77
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,601.89,479.41
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,519.88,412.79
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,439.77,348.22
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,361.94,286.42
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,296.42,234.68
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,267.8,211.28
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,244.77,192.46
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,230.76,180.86
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,216.88,169.4
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,199.59,155.19
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,182.92,141.89
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,165.81,129.08
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,149.14,123.72
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,128.73,106.56
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,112.85,93.15
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,102.42,84.5
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,91.86,75.6
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,67.24,54.18
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,55.5,43.89
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,50.35,39.35
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,45.2,34.6
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,36.34,26.25
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,27.35,16.86
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,13.49,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,6.16,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,11.51,4.07
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,18.12,10.11
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,24.74,16.13
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,31.38,22.06
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,38.03,27.9
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,44.69,33.67
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,51.36,39.37
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,56.79,43.91
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,62.22,48.42
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,75.16,59.43
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,88.27,70.52
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,105.29,84.7
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,122.13,98.59
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,169.12,138.01
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,222.19,181.72
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,207.83,169.08
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,201.59,163.38
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,197.83,160.1
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,194.16,156.92
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,193.08,155.58
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,191.69,153.98
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,181.98,146.0
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,172.6,138.36
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,190.19,149.49
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,196.84,151.53
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,153.04,105.88
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,86.74,61.23
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,77.85,63.69
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,85.22,70.35
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,82.15,67.9
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,79.1,65.46
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,73.57,60.61
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,67.95,55.57
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,58.02,46.72
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,50.89,40.14
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,39.82,29.71
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,28.57,18.24
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,14.4,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,45.05,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,197.84,107.85
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,324.35,265.17
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,401.66,337.12
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,479.69,404.73
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,533.58,449.93
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,585.68,491.5
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,615.64,514.11
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,642.84,533.88
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,656.3,541.51
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,670.45,549.52
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,671.83,548.01
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,669.63,543.41
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,402.66,329.39
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,119.49,93.5
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,134.93,106.38
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,150.03,118.57
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,165.16,130.56
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,179.56,141.83
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,166.4,130.83
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,153.91,120.5
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,137.58,107.14
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,121.78,94.26
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,107.03,82.36
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,92.45,70.57
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,89.47,68.23
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,86.49,65.89
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,95.87,59.38
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,79.29,52.53
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,67.14,52.62
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,65.12,50.9
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,62.97,49.26
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,55.8,43.22
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,53.32,41.11
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,50.89,38.98
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,45.99,34.72
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,41.05,30.27
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,33.78,23.5
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,26.46,15.91
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,13.02,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,172.88,84.01
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,326.35,258.18
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,401.21,326.84
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,476.9,391.28
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,523.11,429.68
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,567.64,464.99
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,598.02,489.13
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,625.69,510.58
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,639.39,520.0
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,649.89,526.42
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,370.26,302.2
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,74.99,56.06
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,83.62,63.0
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,92.17,69.7
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,105.4,80.3
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,118.45,90.72
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,133.54,102.55
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,148.22,113.97
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,153.08,117.75
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,157.64,121.31
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,197.31,151.97
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,229.86,176.26
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,214.93,164.28
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,200.66,153.0
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,176.7,134.67
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,159.83,122.18
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,149.54,114.37
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,139.35,106.91
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,113.02,90.25
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,100.99,80.34
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,95.39,75.94
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,89.65,71.35
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,80.05,63.38
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,70.11,54.97
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,60.02,46.37
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,49.63,37.27
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,38.1,26.89
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,26.25,15.6
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,13.23,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,190.7,94.44
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,365.69,315.31
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,443.68,395.19
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,522.67,469.11
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,296.57,269.16
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,27.23,19.16
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,31.79,23.3
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,36.37,27.36
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,68.14,55.85
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,102.69,86.45
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,110.57,93.07
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,118.41,99.62
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,262.51,227.95
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,380.62,330.28
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,379.26,327.78
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,376.76,324.46
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,398.07,341.12
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,406.01,345.8
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,399.32,338.1
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,392.84,329.87
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,338.63,282.62
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,294.49,245.01
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,272.77,224.91
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,250.98,204.8
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,223.61,181.01
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,198.73,160.41
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,168.01,138.16
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,141.31,118.81
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,128.1,112.92
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,116.9,102.88
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,84.85,73.62
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,58.94,49.73
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,55.77,46.83
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,52.6,43.84
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,44.02,35.68
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,39.74,31.4
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,32.75,24.42
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,25.72,16.75
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,12.59,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,207.07,93.17
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,394.47,337.64
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,470.49,415.17
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,546.5,485.32
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,593.91,527.96
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,639.21,566.65
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,667.31,589.0
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,692.32,607.9
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,704.38,615.55
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,706.83,615.15
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,707.17,613.95
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,703.86,609.72
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,692.87,597.36
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,678.24,581.9
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,615.37,525.31
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,550.69,467.75
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,565.01,476.8
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,567.92,474.84
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,500.15,415.07
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,435.38,358.41
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,404.37,327.33
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,368.33,290.88
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,321.4,247.74
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,278.21,208.57
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,236.26,163.32
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,190.63,116.92
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,136.2,77.59
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,82.16,53.75
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,64.65,53.68
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,56.29,46.17
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,54.58,44.71
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,52.89,43.25
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,50.29,40.91
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,47.71,38.52
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,43.76,34.91
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,39.83,31.16
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,33.0,24.45
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,23.99,15.23
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,11.73,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
