Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,177.15,68.12
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,341.08,282.77
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,417.26,356.38
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,494.67,423.36
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,544.48,463.23
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,592.72,499.22
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,617.69,515.87
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,645.03,533.38
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,660.22,539.81
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,672.0,543.31
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,674.13,541.02
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,672.67,535.64
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,569.64,452.9
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,450.22,358.78
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,443.67,354.38
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,435.66,347.38
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,395.43,315.44
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,351.46,280.59
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,339.4,270.68
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,326.68,259.81
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,372.13,289.51
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,385.04,288.45
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,337.93,245.36
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,289.7,201.4
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,234.66,152.55
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,183.34,109.57
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,131.52,73.13
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,80.28,50.26
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,64.92,52.25
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,66.46,53.75
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,64.34,52.1
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,57.07,45.81
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,53.94,43.07
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,50.79,40.24
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,46.29,36.24
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,41.78,32.06
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,34.11,24.77
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,26.35,16.83
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,12.93,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,176.61,56.89
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,341.89,279.01
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,418.07,353.54
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,495.58,421.62
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,545.48,463.1
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,589.08,497.35
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,620.01,520.6
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,648.0,540.67
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,663.4,550.32
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,675.37,557.22
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,676.96,556.41
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,674.97,552.18
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,664.97,541.86
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,651.46,528.71
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,632.05,511.42
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,606.34,489.08
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,578.61,464.0
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,547.79,436.05
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,512.49,404.67
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,474.66,370.55
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,400.89,309.98
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,336.65,259.29
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,325.25,241.06
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,292.5,202.31
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,237.6,153.3
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,186.51,110.49
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,134.06,73.5
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,82.16,49.8
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,63.61,50.08
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,63.67,50.25
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,61.45,48.53
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,59.25,46.79
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,56.12,44.19
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,48.63,37.65
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,44.42,33.97
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,40.22,30.13
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,33.32,23.65
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,26.37,16.59
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,12.93,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,164.3,42.69
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,317.02,257.08
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,395.05,333.71
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,474.51,404.56
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,526.4,449.59
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,576.82,491.41
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,607.98,515.43
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,632.56,533.27
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,648.81,544.12
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,661.68,552.08
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,664.59,551.47
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,663.96,547.68
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,655.14,537.39
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,642.84,524.33
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,624.04,506.14
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,601.97,485.26
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,574.57,460.41
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,546.43,434.41
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,510.67,402.5
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,472.44,368.04
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,429.96,329.02
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,385.82,288.07
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,339.14,245.12
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,291.23,201.04
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,240.99,156.22
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,190.59,114.15
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,132.99,72.54
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,81.63,48.59
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,61.33,48.28
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,61.3,48.38
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,59.43,46.95
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,57.58,45.51
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,55.21,43.57
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,48.54,37.73
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,44.34,33.99
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,40.15,30.09
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,33.66,23.97
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,27.17,17.35
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,13.32,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,2.87,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,5.74,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,9.86,2.72
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,13.98,6.39
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,18.11,10.02
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,22.25,13.61
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,26.4,17.15
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,30.55,20.65
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,34.3,23.75
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,38.05,26.82
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,89.88,70.36
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,145.26,115.87
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,142.16,112.75
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,139.48,110.13
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,118.6,92.73
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,98.71,76.21
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,118.97,92.56
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,138.88,108.44
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,156.92,122.71
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,174.01,136.07
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,202.77,158.38
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,225.42,175.33
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,177.06,137.36
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,133.96,103.75
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,142.24,110.39
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,149.25,115.95
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,151.33,116.81
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,152.62,118.3
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,130.42,106.18
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,115.13,93.28
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,104.73,84.78
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,94.19,76.08
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,73.49,58.35
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,60.23,46.91
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,54.51,42.04
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,48.72,36.9
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,38.01,27.2
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,29.33,18.8
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,14.77,0.44
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,138.01,15.93
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,272.29,209.77
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,351.97,284.62
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,433.08,354.17
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,486.77,398.77
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,539.03,440.32
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,572.98,465.97
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,604.39,488.83
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,393.96,319.72
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,139.07,108.59
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,174.62,137.86
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,221.17,175.19
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,209.52,164.88
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,189.32,147.97
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,122.6,94.26
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,60.62,43.91
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,70.66,51.94
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,80.72,59.91
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,154.83,119.21
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,228.17,176.69
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,211.29,162.85
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,195.57,150.19
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,235.01,178.18
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,261.04,193.91
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,177.44,131.9
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,111.89,84.85
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,137.26,104.1
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,155.67,119.2
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,140.99,114.1
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,130.09,105.2
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,119.27,96.48
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,108.18,87.43
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,81.86,65.07
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,58.59,45.11
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,53.22,40.49
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,47.81,35.64
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,39.59,28.18
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,29.37,18.6
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,14.78,1.14
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,125.77,5.91
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,248.52,191.45
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,311.53,252.85
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,375.9,309.1
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,420.04,346.85
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,463.26,382.29
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,492.01,405.62
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,518.71,426.63
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,422.33,345.75
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,327.5,265.32
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,391.8,316.6
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,439.34,353.55
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,404.98,323.51
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,360.04,285.66
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,313.29,247.23
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,260.8,204.46
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,238.76,186.18
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,218.42,169.38
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,249.01,193.22
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,275.46,213.24
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,230.23,177.59
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,189.58,145.94
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,150.94,115.52
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,113.85,86.32
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,120.6,91.83
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,126.85,96.94
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,135.3,103.75
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,141.63,109.2
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,130.02,105.01
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,132.03,106.92
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,101.1,81.13
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,78.11,61.8
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,72.84,57.37
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,69.27,54.32
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,62.44,48.43
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,55.5,42.26
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,44.99,32.72
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,34.53,22.82
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,17.77,3.35
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,160.98,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,315.57,240.87
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,394.0,315.97
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,474.15,383.49
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,523.72,423.93
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,571.97,461.39
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,346.44,282.89
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,78.28,59.19
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,260.28,211.01
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,433.54,347.88
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,423.23,336.8
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,411.75,325.61
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,382.3,300.99
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,365.91,286.44
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,253.64,197.82
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,136.0,103.7
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,365.73,286.32
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,539.97,414.59
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,418.97,320.02
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,310.39,237.01
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,365.6,274.62
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,385.52,280.08
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,339.54,239.18
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,292.45,197.42
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,236.59,160.88
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,213.7,154.24
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,163.82,105.62
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,93.93,53.65
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,66.65,50.94
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,66.09,50.61
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,63.99,49.05
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,56.75,43.09
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,54.67,41.39
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,52.67,39.68
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,48.66,36.34
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,44.68,32.85
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,37.53,26.38
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,30.35,19.5
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,14.87,2.55
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,122.96,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,242.9,185.87
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,322.57,261.27
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,407.33,333.53
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,463.95,380.14
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,518.98,423.52
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,556.72,451.22
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,591.87,475.78
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,613.08,489.29
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,631.1,500.03
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,637.93,503.11
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,641.37,503.62
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,424.44,335.96
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,181.34,141.25
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,168.2,131.11
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,155.98,121.13
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,196.12,152.75
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,239.85,186.34
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,236.3,183.12
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,232.58,179.94
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,246.29,190.0
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,256.6,196.94
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,252.47,192.45
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,244.45,184.68
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,235.08,172.7
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,216.57,153.36
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,168.32,109.12
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,101.21,60.6
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,75.49,59.32
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,77.76,61.43
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,75.65,59.88
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,73.6,58.36
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,70.25,55.56
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,66.95,52.73
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,58.48,45.42
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,52.15,39.77
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,42.28,30.86
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,32.26,21.46
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,16.27,4.08
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.16,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,12.34,3.94
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,21.45,11.98
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,30.57,19.83
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,40.55,28.31
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,51.04,37.09
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,61.28,45.52
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,71.43,53.76
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,81.03,61.43
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,90.57,68.95
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,98.15,74.96
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,105.7,80.92
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,383.25,307.17
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,608.66,478.59
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,594.58,465.06
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,577.4,450.13
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,487.52,378.31
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,403.95,311.84
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,404.3,310.76
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,404.29,308.36
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,401.11,301.69
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,385.32,283.04
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,342.02,244.86
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,297.84,205.85
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,250.39,164.24
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,202.02,123.85
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,153.9,89.23
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,106.64,64.15
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,75.06,58.26
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,72.27,56.05
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,70.0,54.36
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,67.75,52.67
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,63.91,49.47
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,60.03,46.17
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,54.71,41.71
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,49.33,37.02
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,41.16,29.65
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,30.96,20.23
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,15.56,4.1
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,26.87,15.65
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,46.39,33.42
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,64.33,49.36
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,85.15,67.8
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,105.68,85.78
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,122.74,100.49
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,139.68,114.89
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,153.71,126.36
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,167.6,137.56
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,145.48,118.29
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,125.3,100.73
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,262.8,217.56
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,373.71,309.3
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,368.0,303.24
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,361.73,296.97
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,378.8,309.68
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,398.94,324.17
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,367.75,297.37
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,334.24,269.06
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,342.19,273.23
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,338.85,267.03
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,310.91,241.66
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,282.27,215.66
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,241.47,183.72
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,212.04,162.76
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,187.77,143.57
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,163.48,126.88
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,127.19,106.59
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,101.92,84.71
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,95.15,78.95
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,88.19,72.96
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,68.85,55.94
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,49.28,38.54
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,45.36,35.14
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,41.45,31.58
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,35.58,26.02
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,29.74,20.17
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,19.32,7.52
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,6.57,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,13.17,4.95
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,22.28,13.44
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,31.41,21.7
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,40.97,30.2
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,51.07,39.04
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,61.3,47.85
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,71.46,56.45
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,96.74,77.85
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,121.87,98.79
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,131.11,106.31
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,140.3,113.78
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,151.58,122.79
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,162.61,131.51
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,280.4,229.11
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,370.88,300.92
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,328.02,264.88
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,281.95,227.15
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,289.71,232.94
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,299.3,239.68
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,243.23,194.65
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,196.71,157.68
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,172.56,138.28
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,149.88,120.07
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,138.67,111.05
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,127.84,102.33
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,128.59,103.3
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,128.79,103.85
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,91.53,76.15
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,51.37,40.62
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,46.78,36.62
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,42.19,32.58
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,36.78,27.75
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,31.38,22.88
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,25.98,18.0
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,20.6,13.06
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,14.81,7.67
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,9.03,2.27
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,4.92,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
